Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  20:00:00,370.230961992,73.4959044649,0.0,0.0,220.879908,53.238744,305.217206378,291.707119381,4.83426,8.67582699779
 01/18  21:00:00,370.412248576,73.4955152418,0.0,0.0,220.879908,53.238744,492.349831563,478.848351627,4.83426,8.66721993592
 01/18  22:00:00,117.826339876,0.0,0.0,0.0,43.513341876,52.539744,13.5018522592,0.0,4.83426,8.66759225916
 01/18  23:00:00,117.587601983,0.0,0.0,0.0,43.513341876,52.539744,13.4715105377,0.0,4.83426,8.63725053767
 01/18  24:00:00,118.607608997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  01:00:00,117.593371098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  02:00:00,117.56931397,0.0,0.0,0.0,43.513341876,52.539744,13.4505025239,0.0,4.83426,8.61624252391
 01/19  03:00:00,117.571290192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  04:00:00,117.571353643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  05:00:00,117.980128048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  06:00:00,117.932687849,0.0,0.0,0.0,43.513341876,52.539744,13.4506116165,0.0,4.83426,8.61635161647
 01/19  07:00:00,193.592516017,73.4955152418,0.0,0.0,43.513341876,53.238744,1649.4778981,1644.6236381,4.83426,0.02
 01/19  08:00:00,365.022662697,73.4955152418,0.0,0.0,220.879908,53.238744,1421.65711617,1399.32360329,4.83426,17.4992528788
 01/19  09:00:00,445.407309584,73.4955152418,0.00147502151044,0.0,220.879908,145.652643033,1160.22547292,1097.57083116,36.25695,26.397691762
 01/19  10:00:00,445.473639741,73.4955152418,0.00207783422257,0.0,220.879908,145.652643033,1069.0384092,997.267051267,36.25695,35.5144079284
 01/19  11:00:00,451.52411699,73.5246970768,0.00140067536824,0.0,220.879908,151.653867033,1013.29287521,929.393602451,48.3426,35.5566727566
 01/19  12:00:00,452.696566044,73.6994367317,0.0,0.0,220.879908,151.653867033,958.032243847,865.114215596,48.3426,44.5754282504
 01/19  13:00:00,451.976101301,73.9569248953,0.0,0.0,220.879908,151.653867033,901.660810497,817.56232062,48.3426,35.7558898762
 01/19  14:00:00,446.431787198,74.3654728892,0.0,0.0,220.879908,145.652643033,857.935767892,789.009476416,24.1713,44.7549914753
 01/19  15:00:00,446.968293489,74.8993034807,0.0,0.0,220.879908,145.652643033,788.545951512,728.851689449,24.1713,35.5229620627
 01/19  16:00:00,439.683675913,75.4864436947,0.0,0.0,220.879908,137.835547516,632.967962494,592.557624478,4.83426,35.576078016
 01/19  17:00:00,433.147609589,74.4584597324,0.0,0.0,220.879908,133.019064,419.540071296,379.375493566,4.83426,35.3303177301
 01/19  18:00:00,352.261548875,73.5651087261,0.0,0.0,220.879908,53.238744,465.805560831,434.467115321,4.83426,26.5041855103
 01/19  19:00:00,370.127895073,73.4955152418,0.0,0.0,220.879908,53.238744,492.962319812,452.681276356,4.83426,35.4467834561
 01/19  20:00:00,370.688331788,73.4955152418,0.0,0.0,220.879908,53.238744,526.456230491,512.945337593,4.83426,8.67663289785
 01/19  21:00:00,370.798333501,73.4955152418,0.0,0.0,220.879908,53.238744,561.779466928,548.27750041,4.83426,8.6677065181
 01/19  22:00:00,117.859935469,0.0,0.0,0.0,43.513341876,52.539744,13.5017191076,0.0,4.83426,8.66745910763
 01/19  23:00:00,117.632781409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  24:00:00,118.646437213,0.0,0.0,0.0,43.513341876,52.539744,13.462576077,0.0,4.83426,8.62831607704
 01/20  01:00:00,117.703606782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  02:00:00,117.707023803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  03:00:00,117.70564232,0.0,0.0,0.0,43.513341876,52.539744,13.4507005668,0.0,4.83426,8.61644056675
 01/20  04:00:00,117.699819874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  05:00:00,119.817935374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  06:00:00,119.467835694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  07:00:00,193.651636667,73.4955152418,0.0,0.0,43.513341876,53.238744,994.333757877,980.883228618,4.83426,8.61626925837
 01/20  08:00:00,364.434264668,73.4955152418,0.0,0.0,220.879908,53.238744,864.497382634,842.162138499,4.83426,17.5009841356
 01/20  09:00:00,444.86787606,73.4955152418,0.00217717813838,0.0,220.879908,145.652643033,724.898056822,662.242832681,36.25695,26.3982741409
 01/20  10:00:00,444.85153268,73.4955152418,0.00292970726778,0.0,220.879908,145.652643033,658.244384463,586.470264044,36.25695,35.5171704192
 01/20  11:00:00,450.763332844,73.4955152418,0.00203185079356,0.0,220.879908,151.653867033,600.332110709,516.432651111,48.3426,35.5568595984
 01/20  12:00:00,451.585881814,73.5003069693,0.0,0.0,220.879908,151.653867033,455.552488843,371.545369113,48.3426,35.6645197295
 01/20  13:00:00,450.981563368,73.8318618328,0.0,0.0,220.879908,151.653867033,351.802708879,258.765574547,48.3426,44.6945343328
 01/20  14:00:00,475.718736881,74.9678566951,29.15212741,0.0,220.879908,145.652643033,276.784638096,207.854324045,24.1713,44.7590140506
 01/20  15:00:00,505.679182422,75.824323104,57.8028079164,0.0,220.879908,145.652643033,219.27659172,159.579594459,24.1713,35.5256972616
 01/20  16:00:00,525.831842276,76.3782456092,84.9212467468,0.0,220.879908,137.835547516,140.743904624,100.32636317,4.83426,35.5832814541
 01/20  17:00:00,583.552283222,74.8936714906,148.401273636,0.0,220.879908,133.019064,65.2899378287,25.1253527786,4.83426,35.3303250501
 01/20  18:00:00,508.934961878,73.7037536739,154.553028859,0.0,220.879908,53.238744,81.016162158,49.6792111093,4.83426,26.5026910487
 01/20  19:00:00,511.949260857,73.5015029817,139.901702775,0.0,220.879908,53.238744,105.64184423,65.3629337589,4.83426,35.4446504713
 01/20  20:00:00,497.471068508,73.4955152418,125.630918086,0.0,220.879908,53.238744,94.3799896159,80.8695754516,4.83426,8.67615416433
 01/20  21:00:00,495.165231982,73.4955152418,123.345204153,0.0,220.879908,53.238744,102.878459903,89.3771196022,4.83426,8.66708030065
 01/20  22:00:00,117.836308687,0.0,0.0,0.0,43.513341876,52.539744,13.501099878,0.0,4.83426,8.66683987804
 01/20  23:00:00,117.877183203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  24:00:00,118.811446154,0.0,0.0,0.0,43.513341876,52.539744,13.4627351939,0.0,4.83426,8.62847519387
 01/21  01:00:00,117.887710979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  02:00:00,117.853999868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  03:00:00,117.811459092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  04:00:00,117.773901234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  05:00:00,118.181303753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  06:00:00,118.139219709,0.0,0.0,0.0,43.513341876,52.539744,13.444562607,0.0,4.83426,8.61030260698
 01/21  07:00:00,118.149690469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  08:00:00,112.035391348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  09:00:00,100.152738547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  10:00:00,100.366327091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  11:00:00,100.535267607,0.0,0.0,0.0,43.513341876,52.539744,22.2162284508,0.0,4.83426,17.3819684508
 01/21  12:00:00,101.408909053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  13:00:00,237.545558168,1.85098440174,133.584783028,0.0,43.513341876,52.539744,13.4799228757,0.0,4.83426,8.64566287566
 01/21  14:00:00,423.592962551,3.98721912772,315.74620575,0.0,43.513341876,52.539744,13.4745375307,0.0,4.83426,8.64027753066
 01/21  15:00:00,493.585477604,4.45792836196,384.761740122,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  16:00:00,605.481967057,5.32413818383,495.018977741,0.0,43.513341876,52.539744,13.4734400885,0.0,4.83426,8.63918008849
 01/21  17:00:00,529.226560769,4.36208786822,420.539982708,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  18:00:00,568.893465173,4.8948116974,459.162109241,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  19:00:00,373.242124518,2.92324288373,249.222209525,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  20:00:00,191.229234803,0.911836031552,70.5029224067,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  21:00:00,118.812148743,0.0,0.0,0.0,43.513341876,52.539744,13.4446787544,0.0,4.83426,8.6104187544
 01/21  22:00:00,118.445393011,0.0,0.0,0.0,43.513341876,52.539744,22.3791391632,0.0,4.83426,17.5448791632
 01/21  23:00:00,117.998829936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  24:00:00,118.799573466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  01:00:00,117.918320521,0.0,0.0,0.0,43.513341876,52.539744,13.4446014947,0.0,4.83426,8.6103414947
 01/22  02:00:00,117.883404384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  03:00:00,117.846530985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  04:00:00,117.813508823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  05:00:00,118.22490383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  06:00:00,118.178751499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  07:00:00,118.163478575,0.0,0.0,0.0,43.513341876,52.539744,13.4446229331,0.0,4.83426,8.61036293306
 01/22  08:00:00,112.038303782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  09:00:00,100.140163501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  10:00:00,100.276204041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  11:00:00,100.352885714,0.0,0.0,0.0,43.513341876,52.539744,22.2178202803,0.0,4.83426,17.3835602803
 01/22  12:00:00,101.17881889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  13:00:00,100.373597118,0.0,0.0,0.0,43.513341876,52.539744,13.4800686853,0.0,4.83426,8.64580868527
 01/22  14:00:00,175.578396432,1.99492960757,72.1879347387,0.0,43.513341876,52.539744,13.4805531114,0.0,4.83426,8.64629311144
 01/22  15:00:00,272.949924487,3.62978569786,166.965706294,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  16:00:00,303.560427007,3.58495570568,197.428181511,0.0,43.513341876,52.539744,13.4745409764,0.0,4.83426,8.64028097636
 01/22  17:00:00,333.554656259,3.8372756102,227.120078491,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  18:00:00,228.137836785,2.36749078333,124.200587311,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  19:00:00,118.156327726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  20:00:00,118.553052095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  21:00:00,118.474906169,0.0,0.0,0.0,43.513341876,52.539744,13.4446399688,0.0,4.83426,8.61037996876
 01/22  22:00:00,118.192207835,0.0,0.0,0.0,43.513341876,52.539744,22.3790609059,0.0,4.83426,17.5448009059
 01/22  23:00:00,117.783812625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  24:00:00,118.618060489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  01:00:00,117.70609299,0.0,0.0,0.0,43.513341876,52.539744,13.4506648845,0.0,4.83426,8.61640488451
 01/23  02:00:00,117.677217954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  03:00:00,117.646047914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  04:00:00,117.61615414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  05:00:00,118.017807394,0.0,0.0,0.0,43.513341876,52.539744,13.4504944553,0.0,4.83426,8.61623445532
 01/23  06:00:00,117.962859297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  07:00:00,193.449977585,73.4955152418,0.0,0.0,43.513341876,53.238744,1345.00807982,1340.15381982,4.83426,0.02
 01/23  08:00:00,365.01785317,73.4955152418,0.0,0.0,220.879908,53.238744,1042.08885553,1019.75474832,4.83426,17.4998472023
 01/23  09:00:00,445.458036134,73.4955152418,0.0016105338139,0.0,220.879908,145.652643033,863.289195615,800.632422462,36.25695,26.3998231531
 01/23  10:00:00,445.522434361,73.4955152418,0.00199898660099,0.0,220.879908,145.652643033,793.835694758,722.064652629,36.25695,35.5140921294
 01/23  11:00:00,451.278339289,73.5485957685,0.00145752222761,0.0,220.879908,151.653867033,699.561995382,615.666431845,48.3426,35.5529635367
 01/23  12:00:00,452.193859183,73.9404811731,0.0,0.0,220.879908,151.653867033,577.087686009,484.164195946,48.3426,44.5808900625
 01/23  13:00:00,452.155143969,75.0374107695,0.0,0.0,220.879908,151.653867033,447.210793324,354.178019864,48.3426,44.6901734604
 01/23  14:00:00,447.514822308,76.4074371978,0.0,0.0,220.879908,145.652643033,374.481087084,314.499960851,24.1713,35.8098262324
 01/23  15:00:00,448.528923533,77.45662713,0.0,0.0,220.879908,145.652643033,328.885804279,264.283639928,24.1713,40.4308643507
 01/23  16:00:00,459.070077184,78.0182669349,17.6255581589,0.0,220.879908,137.835547516,197.242065161,152.852743923,4.83426,39.5550612379
 01/23  17:00:00,444.732907025,75.8776441475,10.5767904736,0.0,220.879908,133.019064,87.8822190447,56.5454258634,4.83426,26.5025331813
 01/23  18:00:00,352.364891957,74.0127530228,0.0,0.0,220.879908,53.238744,207.311346509,175.972554307,4.83426,26.5045322018
 01/23  19:00:00,369.893154581,73.5358946372,0.0,0.0,220.879908,53.238744,349.402774324,309.123847291,4.83426,35.4446670336
 01/23  20:00:00,370.468678822,73.4955152418,0.0,0.0,220.879908,53.238744,479.384202595,465.873725364,4.83426,8.67621723113
 01/23  21:00:00,370.310224067,73.4955152418,0.0,0.0,220.879908,53.238744,400.130313193,386.628443766,4.83426,8.66760942678
 01/23  22:00:00,117.874267653,0.0,0.0,0.0,43.513341876,52.539744,13.5016311251,0.0,4.83426,8.66737112513
 01/23  23:00:00,117.624374788,0.0,0.0,0.0,43.513341876,52.539744,13.4712652509,0.0,4.83426,8.63700525094
 01/23  24:00:00,118.631127726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  01:00:00,117.651527326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  02:00:00,117.642775333,0.0,0.0,0.0,43.513341876,52.539744,13.4505908474,0.0,4.83426,8.61633084739
 01/24  03:00:00,117.617850774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  04:00:00,117.594455507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  05:00:00,119.697794652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  06:00:00,119.354230697,0.0,0.0,0.0,43.513341876,52.539744,13.4506991274,0.0,4.83426,8.6164391274
 01/24  07:00:00,194.175828236,73.4955152418,0.0,0.0,43.513341876,53.238744,1483.84848683,1478.99422683,4.83426,0.02
 01/24  08:00:00,364.968035336,73.4955152418,0.0,0.0,220.879908,53.238744,1297.09868208,1274.76441041,4.83426,17.5000116671
 01/24  09:00:00,445.37887143,73.4955152418,0.0011997682866,0.0,220.879908,145.652643033,1101.82066936,1039.16566049,36.25695,26.3980588752
 01/24  10:00:00,445.445777806,73.4955152418,0.00168534486466,0.0,220.879908,145.652643033,1020.24286806,948.469861783,36.25695,35.5160562794
 01/24  11:00:00,451.474910891,73.4955152418,0.00119012144941,0.0,220.879908,151.653867033,955.37100091,871.470196703,48.3426,35.5582042072
 01/24  12:00:00,452.467428389,73.4955152418,0.0,0.0,220.879908,151.653867033,884.9552309,792.035671054,48.3426,44.5769598464
 01/24  13:00:00,451.500134082,73.4955152418,0.0,0.0,220.879908,151.653867033,818.271219041,734.172340956,48.3426,35.7562780856
 01/24  14:00:00,445.555590791,73.4955152418,0.0,0.0,220.879908,145.652643033,763.882491766,694.954133027,24.1713,44.7570587391
 01/24  15:00:00,445.230843002,73.4955152418,0.0,0.0,220.879908,145.652643033,665.036094966,605.340584339,24.1713,35.5242106276
 01/24  16:00:00,437.109038568,73.4955152418,0.0,0.0,220.879908,137.835547516,565.434305813,525.020559387,4.83426,35.5794864259
 01/24  17:00:00,432.057183226,73.4955152418,0.0,0.0,220.879908,133.019064,459.300234492,419.13352837,4.83426,35.3324461215
 01/24  18:00:00,352.274007185,73.4955152418,0.0,0.0,220.879908,53.238744,537.516358,506.180788347,4.83426,26.5013096539
 01/24  19:00:00,370.212919464,73.4955152418,0.0,0.0,220.879908,53.238744,561.549571603,521.269508959,4.83426,35.4458026435
 01/24  20:00:00,370.192139277,73.4955152418,0.0,0.0,220.879908,53.238744,546.796886099,533.286885169,4.83426,8.67574093075
 01/24  21:00:00,370.155829173,73.4955152418,0.0,0.0,220.879908,53.238744,547.440281902,533.939065165,4.83426,8.66695673778
 01/24  22:00:00,117.529174996,0.0,0.0,0.0,43.513341876,52.539744,13.5007448111,0.0,4.83426,8.6664848111
 01/24  23:00:00,117.623964887,0.0,0.0,0.0,43.513341876,52.539744,13.471360425,0.0,4.83426,8.63710042498
 01/24  24:00:00,118.642249461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  01:00:00,117.702985956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  02:00:00,117.714425183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  03:00:00,117.714025872,0.0,0.0,0.0,43.513341876,52.539744,13.45049661,0.0,4.83426,8.61623660997
 01/25  04:00:00,117.713016166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  05:00:00,118.140969685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  06:00:00,118.113736741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  07:00:00,192.606506339,73.4955152418,0.0,0.0,43.513341876,53.238744,806.751641599,793.301038112,4.83426,8.61634348608
 01/25  08:00:00,364.123911506,73.4955152418,0.0,0.0,220.879908,53.238744,641.156032405,618.822767503,4.83426,17.4990049017
 01/25  09:00:00,444.545416324,73.4955152418,0.00207438147338,0.0,220.879908,145.652643033,470.925671164,408.270178885,36.25695,26.3985422789
 01/25  10:00:00,444.6012602,73.4955152418,0.00297190700829,0.0,220.879908,145.652643033,409.516574015,337.74157044,36.25695,35.5180535744
 01/25  11:00:00,480.987667844,73.4955152418,29.9493492639,0.0,220.879908,151.653867033,333.297933048,249.402446805,48.3426,35.552886243
 01/25  12:00:00,550.380434501,73.4955152418,96.9693186643,0.0,220.879908,151.653867033,217.082201517,133.074487001,48.3426,35.665114516
 01/25  13:00:00,573.784950874,73.4955152418,120.23034463,0.0,220.879908,151.653867033,154.037274148,61.0043228495,48.3426,44.6903512984
 01/25  14:00:00,580.204972901,73.4955152418,132.333087212,0.0,220.879908,145.652643033,113.83383977,44.9077964453,24.1713,44.754743325
 01/25  15:00:00,587.753014495,73.5020855404,139.890946544,0.0,220.879908,145.652643033,87.0773031478,27.3796660792,24.1713,35.5263370687
 01/25  16:00:00,602.12104538,73.5945113386,161.883076345,0.0,220.879908,137.835547516,49.4174017499,8.99897014448,4.83426,35.5841716055
 01/25  17:00:00,597.267091334,73.4955152418,162.32229435,0.0,220.879908,133.019064,50.4787726712,10.3133219593,4.83426,35.3311907119
 01/25  18:00:00,490.776717362,73.4955152418,136.150272596,0.0,220.879908,53.238744,59.7814077104,28.4416157735,4.83426,26.5055319369
 01/25  19:00:00,475.141101449,73.4955152418,106.224511287,0.0,220.879908,53.238744,95.5615570618,55.2847818345,4.83426,35.4425152273
 01/25  20:00:00,447.702157606,73.4955152418,75.9270588008,0.0,220.879908,53.238744,88.2475412943,74.7369212029,4.83426,8.67636009146
 01/25  21:00:00,427.584580875,73.4955152418,56.2228913009,0.0,220.879908,53.238744,110.013586257,96.5120385968,4.83426,8.66728765976
 01/25  22:00:00,118.141039646,0.0,0.0,0.0,43.513341876,52.539744,13.5013031503,0.0,4.83426,8.66704315028
 01/25  23:00:00,117.864732898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  24:00:00,118.817956031,0.0,0.0,0.0,43.513341876,52.539744,13.4624773537,0.0,4.83426,8.62821735366
 01/26  01:00:00,117.916552829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  02:00:00,117.909616803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  03:00:00,117.904959522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  04:00:00,117.900356709,0.0,0.0,0.0,43.513341876,52.539744,13.4505695669,0.0,4.83426,8.61630956691
 01/26  05:00:00,118.35112416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  06:00:00,118.307133632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  07:00:00,241.009525718,73.4955152418,47.6988046414,0.0,43.513341876,53.238744,426.851702489,421.997442489,4.83426,0.02
 01/26  08:00:00,403.469232897,73.4955152418,41.5815100016,0.0,220.879908,53.238744,364.0402894,332.965655588,4.83426,26.2403738111
 01/26  09:00:00,487.358146494,73.4955152418,41.9504159125,0.0,220.879908,145.652643033,244.576039929,181.924316811,36.25695,26.3947731178
 01/26  10:00:00,513.281104733,73.4955152418,67.3822344067,0.0,220.879908,145.652643033,203.854387334,132.744786264,36.25695,34.85265107
 01/26  11:00:00,572.961999316,73.4977759209,120.308152575,0.0,220.879908,151.653867033,140.258258859,55.7089483732,48.3426,36.2067104855
 01/26  12:00:00,641.368258012,73.5771165967,186.874672967,0.0,220.879908,151.653867033,84.5556766168,0.54536344477,48.3426,35.667713172
 01/26  13:00:00,744.485745661,74.0482481616,289.367235303,0.0,220.879908,151.653867033,93.0327871149,0.0,48.3426,44.6901871149
 01/26  14:00:00,904.746411474,75.1430956544,453.227160395,0.0,220.879908,145.652643033,68.9447088342,0.0128347916497,24.1713,44.7605740426
 01/26  15:00:00,1055.46437056,77.7619928518,600.497072621,0.0,220.879908,145.652643033,59.6986661703,0.0,24.1713,35.5273661703
 01/26  16:00:00,1081.17486596,78.0127239631,633.712947371,0.0,220.879908,137.835547516,40.4150735391,0.0,4.83426,35.5808135391
 01/26  17:00:00,1108.59525582,75.471549898,668.803699361,0.0,220.879908,133.019064,31.3474609861,0.0110758437469,4.83426,26.5021251423
 01/26  18:00:00,950.204407328,74.1698410434,591.342153294,0.0,220.879908,53.238744,40.1627782977,0.0,4.83426,35.3285182977
 01/26  19:00:00,655.387169821,73.6923806954,284.202990441,0.0,220.879908,53.238744,31.975030079,0.548642098792,4.83426,26.5921279802
 01/26  20:00:00,475.328806633,73.5478032746,103.111950559,0.0,220.879908,53.238744,61.1809433734,39.0146878241,4.83426,17.3319955493
 01/26  21:00:00,385.554625934,73.4995561594,14.9489499462,0.0,220.879908,53.238744,119.474834543,114.620574543,4.83426,0.02
 01/26  22:00:00,118.01826773,0.0,0.0,0.0,43.513341876,52.539744,13.5018793519,0.0,4.83426,8.66761935194
 01/26  23:00:00,117.739411189,0.0,0.0,0.0,43.513341876,52.539744,13.4713292163,0.0,4.83426,8.63706921632
 01/26  24:00:00,118.692608799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  01:00:00,117.719723764,0.0,0.0,0.0,43.513341876,52.539744,13.4505129661,0.0,4.83426,8.61625296609
 01/27  02:00:00,117.702022625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  03:00:00,117.691444841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  04:00:00,117.678831923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  05:00:00,119.768218587,0.0,0.0,0.0,43.513341876,52.539744,13.4506145604,0.0,4.83426,8.6163545604
 01/27  06:00:00,119.398072517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  07:00:00,194.150187431,73.4955152418,0.00170586255176,0.0,43.513341876,53.238744,1719.76338811,1714.90912811,4.83426,0.02
 01/27  08:00:00,362.02320256,73.4955152418,0.0,0.0,220.879908,53.238744,1301.08848142,1278.75446989,4.83426,17.4997515238
 01/27  09:00:00,445.460939806,73.4955152418,0.00178057164629,0.0,220.879908,145.652643033,985.001754903,922.34667017,36.25695,26.3981347332
 01/27  10:00:00,445.191661336,73.5525264787,0.00143728723067,0.0,220.879908,145.652643033,651.005494774,579.234449652,36.25695,35.5140951226
 01/27  11:00:00,458.4451171,73.9944752322,7.15081871465,0.0,220.879908,151.653867033,361.060779167,277.168665264,48.3426,35.5495139024
 01/27  12:00:00,527.584219458,74.6108194239,73.3219986138,0.0,220.879908,151.653867033,210.666928308,117.748148506,48.3426,44.5761798019
 01/27  13:00:00,601.933556054,76.2613512627,145.604970964,0.0,220.879908,151.653867033,137.82000524,48.3924941432,48.3426,41.0849110968
 01/27  14:00:00,662.817367833,78.046875617,209.945278918,0.0,220.879908,145.652643033,70.2132095078,6.62971584067,24.1713,39.4121936672
 01/27  15:00:00,754.749036447,79.5302026019,299.591803133,0.0,220.879908,145.652643033,59.6986852029,0.0,24.1713,35.5273852029
 01/27  16:00:00,823.539235612,80.6310718142,374.511591833,0.0,220.879908,137.835547516,49.2997995946,0.0,4.83426,44.4655395946
 01/27  17:00:00,827.93617659,77.5826625302,387.031665452,0.0,220.879908,133.019064,31.3502621049,0.010590929949,4.83426,26.505411175
 01/27  18:00:00,645.466000907,74.8859494137,287.495544942,0.0,220.879908,53.238744,31.3371715693,0.0,4.83426,26.5029115693
 01/27  19:00:00,548.300571834,73.8276533448,177.554020507,0.0,220.879908,53.238744,52.5218540232,12.2404875237,4.83426,35.4471064995
 01/27  20:00:00,460.3585404,73.5734758723,88.4637908706,0.0,220.879908,53.238744,67.6682623428,54.1574086556,4.83426,8.67659368723
 01/27  21:00:00,407.206534338,73.5115182761,36.4722805491,0.0,220.879908,53.238744,108.514315108,95.0133231223,4.83426,8.66673198609
 01/27  22:00:00,117.75610509,0.0,0.0,0.0,43.513341876,52.539744,13.5018604052,0.0,4.83426,8.66760040519
 01/27  23:00:00,117.797101296,0.0,0.0,0.0,43.513341876,52.539744,13.4716516076,0.0,4.83426,8.63739160764
 01/27  24:00:00,118.73806889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  01:00:00,117.807094618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  02:00:00,117.789956404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  03:00:00,117.773104441,0.0,0.0,0.0,43.513341876,52.539744,13.443487248,0.0,4.83426,8.60922724804
 01/28  04:00:00,117.758510696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  05:00:00,118.17705352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  06:00:00,118.173334491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  07:00:00,118.246750105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  08:00:00,109.144109487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  09:00:00,100.181098735,0.0,0.0,0.0,43.513341876,52.539744,13.4445227742,0.0,4.83426,8.61026277415
 01/28  10:00:00,100.26304166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  11:00:00,100.28026765,0.0,0.0,0.0,43.513341876,52.539744,13.5361013245,0.0,4.83426,8.70184132453
 01/28  12:00:00,101.111876463,0.0,0.0,0.0,43.513341876,52.539744,13.4798670735,0.0,4.83426,8.64560707346
 01/28  13:00:00,100.295732777,0.0,0.0,0.0,43.513341876,52.539744,13.4798422234,0.0,4.83426,8.64558222341
 01/28  14:00:00,100.417227478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  15:00:00,100.496485193,0.0,0.0,0.0,43.513341876,52.539744,13.4743524228,0.0,4.83426,8.64009242283
 01/28  16:00:00,100.502003444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  17:00:00,100.301849735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  18:00:00,100.25943331,0.0,0.0,0.0,43.513341876,52.539744,13.4446270467,0.0,4.83426,8.61036704668
 01/28  19:00:00,115.12546057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  20:00:00,118.514153568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  21:00:00,118.421537005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  22:00:00,118.167911494,0.0,0.0,0.0,43.513341876,52.539744,31.1393232591,0.0,4.83426,26.3050632591
 01/28  23:00:00,117.792968109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  24:00:00,118.649296152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  01:00:00,117.765769053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  02:00:00,117.759279037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  03:00:00,117.751067128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  04:00:00,117.745148644,0.0,0.0,0.0,43.513341876,52.539744,13.444577431,0.0,4.83426,8.610317431
 01/29  05:00:00,118.181765275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  06:00:00,118.174909176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  07:00:00,118.233421302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  08:00:00,109.145501683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  09:00:00,100.200891074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  10:00:00,100.260537212,0.0,0.0,0.0,43.513341876,52.539744,13.4504605764,0.0,4.83426,8.61620057644
 01/29  11:00:00,100.266621998,0.0,0.0,0.0,43.513341876,52.539744,13.5352456904,0.0,4.83426,8.70098569041
 01/29  12:00:00,101.123176815,0.0,0.0,0.0,43.513341876,52.539744,13.4798037567,0.0,4.83426,8.64554375671
 01/29  13:00:00,100.308697811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  14:00:00,100.438515118,0.0,0.0,0.0,43.513341876,52.539744,13.4797730115,0.0,4.83426,8.64551301153
 01/29  15:00:00,100.512456484,0.0,0.0,0.0,43.513341876,52.539744,13.4740842106,0.0,4.83426,8.63982421056
 01/29  16:00:00,183.41964026,1.98819215247,79.7763221901,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  17:00:00,209.154275585,1.98819215247,105.679764542,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  18:00:00,202.136230134,1.73426893979,99.0769049076,0.0,43.513341876,52.539744,13.4431162757,0.0,4.83426,8.6088562757
 01/29  19:00:00,115.158267604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  20:00:00,118.490934894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  21:00:00,118.381371996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  22:00:00,118.104986307,0.0,0.0,0.0,43.513341876,52.539744,31.1382983639,0.0,4.83426,26.3040383639
 01/29  23:00:00,117.7167745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  24:00:00,118.57762798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  01:00:00,117.665089491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  02:00:00,117.644134902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  03:00:00,117.62078509,0.0,0.0,0.0,43.513341876,52.539744,13.4506224682,0.0,4.83426,8.61636246818
 01/30  04:00:00,117.600021147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  05:00:00,118.01052471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  06:00:00,117.959915906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  07:00:00,193.519399406,73.4955152418,0.0,0.0,43.513341876,53.238744,1391.87466228,1378.42422948,4.83426,8.6161728048
 01/30  08:00:00,362.051524345,73.4955152418,0.0,0.0,220.879908,53.238744,1227.54449635,1205.21096588,4.83426,17.4992704741
 01/30  09:00:00,445.491223089,73.4955152418,0.0032859249096,0.0,220.879908,145.652643033,897.231080969,834.578300975,36.25695,26.3958299943
 01/30  10:00:00,444.947516216,73.555579071,0.00344806534182,0.0,220.879908,145.652643033,587.410370889,515.641578277,36.25695,35.5118426122
 01/30  11:00:00,451.147995979,74.0054805689,0.00211647730103,0.0,220.879908,151.653867033,406.592553349,322.69892907,48.3426,35.5510242791
 01/30  12:00:00,512.642440951,75.1206919877,58.7389315407,0.0,220.879908,151.653867033,226.087303077,142.081161365,48.3426,35.6635417117
 01/30  13:00:00,642.570291534,76.4502532283,186.919654891,0.0,220.879908,151.653867033,112.561695433,19.5329261074,48.3426,44.6861693257
 01/30  14:00:00,764.215705631,77.815439217,312.391731952,0.0,220.879908,145.652643033,68.9293016595,0.00532350586356,24.1713,44.7526781536
 01/30  15:00:00,861.209660558,79.1211319711,407.662588227,0.0,220.879908,145.652643033,59.6994039612,0.0,24.1713,35.5281039612
 01/30  16:00:00,961.973604378,80.2914038981,514.700246145,0.0,220.879908,137.835547516,40.4089602557,0.0,4.83426,35.5747002557
 01/30  17:00:00,986.426286346,77.8193009532,546.559008252,0.0,220.879908,133.019064,31.3462373124,0.0105128772042,4.83426,26.5014644352
 01/30  18:00:00,819.89250453,75.2426541063,462.428981069,0.0,220.879908,53.238744,40.1605764825,0.0,4.83426,35.3263164825
 01/30  19:00:00,594.576909968,73.9652692002,224.874855045,0.0,220.879908,53.238744,44.9032588445,11.096025916,4.83426,28.9729729286
 01/30  20:00:00,442.453061096,73.6118516342,71.1110960736,0.0,220.879908,53.238744,85.1506987501,65.3153218718,4.83426,15.0011168783
 01/30  21:00:00,389.211661331,73.5309072777,18.6548929366,0.0,220.879908,53.238744,122.849412734,109.348295697,4.83426,8.66685703682
 01/30  22:00:00,118.019301161,0.0,0.0,0.0,43.513341876,52.539744,13.5008626689,0.0,4.83426,8.66660266887
 01/30  23:00:00,117.746839024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  24:00:00,118.70198384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  01:00:00,117.763922192,0.0,0.0,0.0,43.513341876,52.539744,13.450421064,0.0,4.83426,8.61616106404
 01/31  02:00:00,117.749314217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  03:00:00,117.729321777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  04:00:00,117.711124222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  05:00:00,119.818023223,0.0,0.0,0.0,43.513341876,52.539744,13.4505071078,0.0,4.83426,8.61624710784
 01/31  06:00:00,119.480112366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  07:00:00,194.137513413,73.4955152418,0.0,0.0,43.513341876,53.238744,1074.55011699,1069.69585699,4.83426,0.02
 01/31  08:00:00,362.080280689,73.4955152418,0.0,0.0,220.879908,53.238744,972.146924547,949.813941572,4.83426,17.4987229756
 01/31  09:00:00,445.488452712,73.4955152418,0.00209849667229,0.0,220.879908,145.652643033,785.425885955,722.771443725,36.25695,26.3974922307
 01/31  10:00:00,444.887155527,73.4955152418,0.00319014371931,0.0,220.879908,145.652643033,603.88733932,532.121081523,36.25695,35.5093077973
 01/31  11:00:00,450.689956667,73.4995219681,0.00231785900028,0.0,220.879908,151.653867033,479.163257669,395.273045417,48.3426,35.5476122522
 01/31  12:00:00,451.661894872,73.5914864487,0.0,0.0,220.879908,151.653867033,363.550058559,270.634368653,48.3426,44.5730899062
 01/31  13:00:00,516.084156843,74.2750339413,63.6492672377,0.0,220.879908,151.653867033,228.047677537,135.690012496,48.3426,44.0150650407
 01/31  14:00:00,679.719914183,76.134448261,229.065650366,0.0,220.879908,145.652643033,73.2066353887,12.5586057509,24.1713,36.4767296377
 01/31  15:00:00,929.606376539,78.1983469579,474.287590342,0.0,220.879908,145.652643033,59.7023553858,0.0,24.1713,35.5310553858
 01/31  16:00:00,1051.9809983,80.407561304,600.891627968,0.0,220.879908,137.835547516,49.298168345,0.0,4.83426,44.463908345
 01/31  17:00:00,1090.77044359,77.8777199406,646.923723483,0.0,220.879908,133.019064,31.3480675229,0.0109018826518,4.83426,26.5029056402
 01/31  18:00:00,981.081980363,75.289576925,619.095570651,0.0,220.879908,53.238744,31.3306429895,0.0,4.83426,26.4963829895
 01/31  19:00:00,799.183441373,74.0149137856,424.388464799,0.0,220.879908,53.238744,40.2974261583,0.0203317546432,4.83426,35.4428344036
 01/31  20:00:00,564.824159094,73.6456818996,191.085952591,0.0,220.879908,53.238744,15.2871661901,1.77671290824,4.83426,8.67619328191
 01/31  21:00:00,471.703729898,73.545455893,100.332758071,0.0,220.879908,53.238744,61.586896009,48.0852687123,4.83426,8.66736729675
 01/31  22:00:00,117.783798179,0.0,0.0,0.0,43.513341876,52.539744,13.5013652322,0.0,4.83426,8.66710523219
 01/31  23:00:00,117.823204387,0.0,0.0,0.0,43.513341876,52.539744,13.4712112809,0.0,4.83426,8.63695128091
 01/31  24:00:00,118.746280455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  01:00:00,117.802638296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  02:00:00,117.772473839,0.0,0.0,0.0,43.513341876,52.539744,13.4504533533,0.0,4.83426,8.61619335332
 02/01  03:00:00,117.736348361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  04:00:00,117.699816808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  05:00:00,118.11016396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  06:00:00,118.074710967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  07:00:00,193.469796822,73.4955152418,0.0,0.0,43.513341876,53.238744,1171.3037582,1157.85420739,4.83426,8.61529081474
 02/01  08:00:00,362.052257362,73.4955152418,0.0,0.0,220.879908,53.238744,980.839522485,958.506611579,4.83426,17.4986509058
 02/01  09:00:00,445.512232314,73.4955152418,0.00182878274785,0.0,220.879908,145.652643033,857.21305238,794.558828745,36.25695,26.3972736346
 02/01  10:00:00,445.573427575,73.4955152418,0.0022262040627,0.0,220.879908,145.652643033,844.43360683,772.668807911,36.25695,35.5078489193
 02/01  11:00:00,451.564958597,73.4955152418,0.00161199601508,0.0,220.879908,151.653867033,862.431400818,778.542232806,48.3426,35.5465680117
 02/01  12:00:00,452.531074658,73.4955152418,0.0,0.0,220.879908,151.653867033,927.687345817,843.681573646,48.3426,35.6631721715
 02/01  13:00:00,451.554062519,73.4955152418,0.0,0.0,220.879908,151.653867033,938.019682556,844.99342011,48.3426,44.6836624463
 02/01  14:00:00,445.572124836,73.4955152418,0.0,0.0,220.879908,145.652643033,909.057971363,840.13901956,24.1713,44.7476518034
 02/01  15:00:00,445.597265425,73.4955152418,0.0,0.0,220.879908,145.652643033,842.113956543,782.42198815,24.1713,35.5206683934
 02/01  16:00:00,437.450166848,73.4955152418,0.0,0.0,220.879908,137.835547516,634.148445459,593.737790844,4.83426,35.5763946146
 02/01  17:00:00,432.118493329,73.4955152418,0.0,0.0,220.879908,133.019064,449.912682194,418.575654256,4.83426,26.5027679377
 02/01  18:00:00,352.422324154,73.4955152418,0.0,0.0,220.879908,53.238744,570.085822376,529.922450931,4.83426,35.3291114453
 02/01  19:00:00,367.824748319,73.4955152418,0.0,0.0,220.879908,53.238744,679.050606337,638.776818225,4.83426,35.439528112
 02/01  20:00:00,371.243499435,73.4955152418,0.0,0.0,220.879908,53.238744,712.343362283,698.832520036,4.83426,8.67658224699
 02/01  21:00:00,371.212199589,73.4955152418,0.0,0.0,220.879908,53.238744,762.792602241,749.290971825,4.83426,8.66737041618
 02/01  22:00:00,117.801422667,0.0,0.0,0.0,43.513341876,52.539744,13.5013604849,0.0,4.83426,8.66710048492
 02/01  23:00:00,117.57577575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  24:00:00,118.606178784,0.0,0.0,0.0,43.513341876,52.539744,13.4625028325,0.0,4.83426,8.62824283255
 02/02  01:00:00,117.630618677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  02:00:00,117.628383385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,117.627195174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  04:00:00,117.630806336,0.0,0.0,0.0,43.513341876,52.539744,13.4504988382,0.0,4.83426,8.6162388382
 02/02  05:00:00,118.063303908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  06:00:00,118.030757704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  07:00:00,193.794525754,73.4955152418,0.0,0.0,43.513341876,53.238744,1286.8901623,1282.0359023,4.83426,0.02
 02/02  08:00:00,362.128685425,73.4955152418,0.0,0.0,220.879908,53.238744,1102.17772034,1079.8442351,4.83426,17.4992252345
 02/02  09:00:00,445.497835761,73.4955152418,0.00173517763731,0.0,220.879908,145.652643033,881.971922904,819.317640916,36.25695,26.3973319878
 02/02  10:00:00,445.556996644,73.4955152418,0.00204185552279,0.0,220.879908,145.652643033,804.949461015,733.183530704,36.25695,35.5089803113
 02/02  11:00:00,451.245366325,73.4955152418,0.0015375883113,0.0,220.879908,151.653867033,724.259172096,640.369358423,48.3426,35.5472136726
 02/02  12:00:00,451.745104171,73.4955152418,0.0,0.0,220.879908,151.653867033,601.317960964,508.403289226,48.3426,44.5720717383
 02/02  13:00:00,450.716516327,73.4955152418,0.0,0.0,220.879908,151.653867033,565.883596709,472.861038938,48.3426,44.6799577708
 02/02  14:00:00,444.751928897,73.4977492923,0.0,0.0,220.879908,145.652643033,557.071658655,497.099672268,24.1713,35.8006863867
 02/02  15:00:00,444.812268846,73.5619628423,0.0,0.0,220.879908,145.652643033,554.437119376,494.742610048,24.1713,35.5232093281
 02/02  16:00:00,437.034970979,73.6450791055,0.0,0.0,220.879908,137.835547516,492.755693518,443.46385951,4.83426,44.4575740077
 02/02  17:00:00,431.816436013,73.4955152418,0.0,0.0,220.879908,133.019064,356.096973111,324.760790947,4.83426,26.5019221636
 02/02  18:00:00,352.161057808,73.4955152418,0.0,0.0,220.879908,53.238744,502.762282992,471.430183084,4.83426,26.4978399085
 02/02  19:00:00,367.606927229,73.4955152418,0.0,0.0,220.879908,53.238744,636.860403738,596.587590126,4.83426,35.4385536119
 02/02  20:00:00,371.215680695,73.4955152418,0.0,0.0,220.879908,53.238744,651.955154482,638.444891675,4.83426,8.67600280701
 02/02  21:00:00,371.180863835,73.4955152418,0.0,0.0,220.879908,53.238744,719.254898583,705.753384494,4.83426,8.66725408922
 02/02  22:00:00,117.780363241,0.0,0.0,0.0,43.513341876,52.539744,13.5012970731,0.0,4.83426,8.66703707308
 02/02  23:00:00,117.553570282,0.0,0.0,0.0,43.513341876,52.539744,13.4711275645,0.0,4.83426,8.6368675645
 02/02  24:00:00,118.592356941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.598874152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  02:00:00,117.591839797,0.0,0.0,0.0,43.513341876,52.539744,13.4503930521,0.0,4.83426,8.61613305206
 02/03  03:00:00,117.582396591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  04:00:00,117.576498252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  05:00:00,119.697287765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  06:00:00,119.358592569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  07:00:00,194.401428855,73.4955152418,0.0,0.0,43.513341876,53.238744,1473.09212566,1459.64174375,4.83426,8.61612191793
 02/03  08:00:00,362.110304407,73.4955152418,0.0,0.0,220.879908,53.238744,1340.83675271,1318.50460339,4.83426,17.4978893283
 02/03  09:00:00,445.477231591,73.4955152418,0.00168152927483,0.0,220.879908,145.652643033,1073.54705121,1010.89432305,36.25695,26.3957781655
 02/03  10:00:00,445.557618719,73.4955152418,0.00241537385256,0.0,220.879908,145.652643033,883.799150091,812.038783343,36.25695,35.5034167478
 02/03  11:00:00,450.992713267,73.4955152418,0.00164768696341,0.0,220.879908,151.653867033,677.388160113,593.502236644,48.3426,35.5433234689
 02/03  12:00:00,451.572932746,73.4955152418,0.0,0.0,220.879908,151.653867033,511.321415176,427.3221253,48.3426,35.6566898759
 02/03  13:00:00,450.57856303,73.4955152418,0.0,0.0,220.879908,151.653867033,435.925395834,342.899649858,48.3426,44.6831459767
 02/03  14:00:00,451.580971607,73.6037797339,6.77532902247,0.0,220.879908,145.652643033,324.463252382,255.543763565,24.1713,44.7481888173
 02/03  15:00:00,489.171603833,73.7929352049,43.6271789367,0.0,220.879908,145.652643033,226.717950642,167.030102238,24.1713,35.5165484041
 02/03  16:00:00,516.197317278,74.5244586927,77.337223784,0.0,220.879908,137.835547516,126.988319914,86.5811734538,4.83426,35.5728864598
 02/03  17:00:00,548.254925516,73.9457854873,114.628399103,0.0,220.879908,133.019064,50.5598703364,19.2259631849,4.83426,26.4996471515
 02/03  18:00:00,442.775653488,73.5254219994,89.683511736,0.0,220.879908,53.238744,91.6853076733,51.5281030825,4.83426,35.3229445908
 02/03  19:00:00,388.548291734,73.4955152418,21.4369465874,0.0,220.879908,53.238744,147.458347793,109.132513033,4.83426,33.4915747601
 02/03  20:00:00,369.786878402,73.4955152418,0.0,0.0,220.879908,53.238744,224.389850486,208.981090185,4.83426,10.5745003009
 02/03  21:00:00,369.824700736,73.4955152418,0.0,0.0,220.879908,53.238744,325.296469157,311.795582137,4.83426,8.66662702042
 02/03  22:00:00,117.577995084,0.0,0.0,0.0,43.513341876,52.539744,13.5006127777,0.0,4.83426,8.6663527777
 02/03  23:00:00,117.645722686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  24:00:00,118.646576808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  01:00:00,117.68814718,0.0,0.0,0.0,43.513341876,52.539744,13.4445278224,0.0,4.83426,8.61026782238
 02/04  02:00:00,117.680601052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  03:00:00,117.666070654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  04:00:00,117.654853669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  05:00:00,118.072509204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  06:00:00,118.033151156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  07:00:00,118.040721779,0.0,0.0,0.0,43.513341876,52.539744,13.4445089385,0.0,4.83426,8.61024893848
 02/04  08:00:00,108.950060062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  09:00:00,100.003977492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  10:00:00,100.076891348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  11:00:00,100.11509522,0.0,0.0,0.0,43.513341876,52.539744,22.2148826282,0.0,4.83426,17.3806226282
 02/04  12:00:00,100.978109937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  13:00:00,100.123241407,0.0,0.0,0.0,43.513341876,52.539744,13.4797090326,0.0,4.83426,8.64544903263
 02/04  14:00:00,100.228303778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  15:00:00,100.266966318,0.0,0.0,0.0,43.513341876,52.539744,13.4738170343,0.0,4.83426,8.63955703427
 02/04  16:00:00,100.242574048,0.0,0.0,0.0,43.513341876,52.539744,13.4742042888,0.0,4.83426,8.6399442888
 02/04  17:00:00,100.041149213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  18:00:00,100.01814643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  19:00:00,114.919742693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  20:00:00,118.297246409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  21:00:00,118.213784384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  22:00:00,117.989609142,0.0,0.0,0.0,43.513341876,52.539744,31.1367106729,0.0,4.83426,26.3024506729
 02/04  23:00:00,117.655665495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  24:00:00,118.550582021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  01:00:00,117.652506797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  02:00:00,117.649724948,0.0,0.0,0.0,43.513341876,52.539744,13.4445050058,0.0,4.83426,8.61024500584
 02/05  03:00:00,117.617510793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  04:00:00,117.599944796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  05:00:00,118.016666897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  06:00:00,117.973863308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  07:00:00,117.998650049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  08:00:00,108.906383011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  09:00:00,100.000685163,0.0,0.0,0.0,43.513341876,52.539744,13.4505351673,0.0,4.83426,8.61627516731
 02/05  10:00:00,100.119634741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  11:00:00,100.230476532,0.0,0.0,0.0,43.513341876,52.539744,13.5349908014,0.0,4.83426,8.70073080145
 02/05  12:00:00,101.135136761,0.0,0.0,0.0,43.513341876,52.539744,13.4800207868,0.0,4.83426,8.6457607868
