Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/05  13:00:00,100.375685041,0.0,0.0,0.0,43.513341876,52.539744,13.4799458343,0.0,4.83426,8.6456858343
 02/05  14:00:00,100.509881067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  15:00:00,100.563694048,0.0,0.0,0.0,43.513341876,52.539744,13.4737829793,0.0,4.83426,8.63952297926
 02/05  16:00:00,100.567656871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  17:00:00,100.377910791,0.0,0.0,0.0,43.513341876,52.539744,13.4446196966,0.0,4.83426,8.61035969663
 02/05  18:00:00,100.345909772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  19:00:00,115.207373876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  20:00:00,118.619889137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  21:00:00,118.531320367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  22:00:00,118.198933198,0.0,0.0,0.0,43.513341876,52.539744,31.1341661901,0.0,4.83426,26.2999061901
 02/05  23:00:00,117.731401218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  24:00:00,118.556687665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  01:00:00,117.654505204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  02:00:00,117.646398473,0.0,0.0,0.0,43.513341876,52.539744,13.4498668374,0.0,4.83426,8.61560683736
 02/06  03:00:00,117.651217862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  04:00:00,117.654404292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  05:00:00,118.110202572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  06:00:00,118.107641242,0.0,0.0,0.0,43.513341876,52.539744,13.4503606418,0.0,4.83426,8.6161006418
 02/06  07:00:00,192.765300038,73.4955152418,0.0,0.0,43.513341876,53.238744,987.596951139,982.742691139,4.83426,0.02
 02/06  08:00:00,361.601846134,73.4955152418,0.0,0.0,220.879908,53.238744,1035.73253536,1013.40169533,4.83426,17.4965800288
 02/06  09:00:00,444.718813639,73.4955152418,0.00339108093796,0.0,220.879908,145.652643033,664.380041417,601.729608728,36.25695,26.3934826887
 02/06  10:00:00,472.452876034,73.4955152418,27.4165681215,0.0,220.879908,145.652643033,388.858334776,317.101976087,36.25695,35.4994086889
 02/06  11:00:00,558.094809078,73.4955152418,105.440228906,0.0,220.879908,151.653867033,199.058514019,115.175831519,48.3426,35.5400824995
 02/06  12:00:00,668.535562543,73.4955152418,213.286224139,0.0,220.879908,151.653867033,89.991978034,5.99411715248,48.3426,35.6552608815
 02/06  13:00:00,718.972630406,73.4955152418,262.722993556,0.0,220.879908,151.653867033,93.1858884628,0.166211903547,48.3426,44.6770765592
 02/06  14:00:00,810.656262144,73.5156873077,359.046321881,0.0,220.879908,145.652643033,68.9194315725,0.00587895259232,24.1713,44.74225262
 02/06  15:00:00,932.441956348,73.6208996777,480.966552033,0.0,220.879908,145.652643033,59.6830077338,0.0,24.1713,35.5117077338
 02/06  16:00:00,1015.31527787,74.2431083815,570.827936703,0.0,220.879908,137.835547516,40.4005420944,0.0,4.83426,35.5662820944
 02/06  17:00:00,1048.85504671,73.76383936,609.315145346,0.0,220.879908,133.019064,31.3408023317,0.0107073499291,4.83426,26.4958349818
 02/06  18:00:00,922.067834274,73.5354155541,562.278465066,0.0,220.879908,53.238744,40.1553656423,0.0,4.83426,35.3211056423
 02/06  19:00:00,812.255720411,73.4969022649,440.400946072,0.0,220.879908,53.238744,31.4124208613,0.0,4.83426,26.5781608613
 02/06  20:00:00,656.297375066,73.4955152418,281.189424254,0.0,220.879908,53.238744,22.1651072905,0.0,4.83426,17.3308472905
 02/06  21:00:00,600.273738329,73.4955152418,227.136014652,0.0,220.879908,53.238744,6.01672686004,1.16246686004,4.83426,0.02
 02/06  22:00:00,118.232371478,0.0,0.0,0.0,43.513341876,52.539744,13.5013408612,0.0,4.83426,8.66708086118
 02/06  23:00:00,117.860923553,0.0,0.0,0.0,43.513341876,52.539744,13.4709863264,0.0,4.83426,8.63672632644
 02/06  24:00:00,118.75653097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  01:00:00,117.82691762,0.0,0.0,0.0,43.513341876,52.539744,13.4487088434,0.0,4.83426,8.61444884339
 02/07  02:00:00,117.830847059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  03:00:00,117.835327617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  04:00:00,117.843135217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  05:00:00,120.058548288,0.0,0.0,0.0,43.513341876,52.539744,13.4503302151,0.0,4.83426,8.61607021506
 02/07  06:00:00,119.651309468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  07:00:00,193.197222625,73.4955152418,0.0,0.0,43.513341876,53.238744,659.128643497,654.274383497,4.83426,0.02
 02/07  08:00:00,361.171261809,73.4955152418,0.0,0.0,220.879908,53.238744,670.257194713,647.926974361,4.83426,17.4959603514
 02/07  09:00:00,444.589364962,73.4955152418,0.00239405376672,0.0,220.879908,145.652643033,460.95822498,398.310546341,36.25695,26.3907286389
 02/07  10:00:00,492.073229375,73.5605253102,46.6878797444,0.0,220.879908,145.652643033,269.169142149,197.408144684,36.25695,35.5040474649
 02/07  11:00:00,662.291309173,74.5235692183,207.009875279,0.0,220.879908,151.653867033,115.299442218,31.4097788453,48.3426,35.5470633724
 02/07  12:00:00,900.903617269,76.3474017325,439.442954675,0.0,220.879908,151.653867033,92.9212433452,0.0105664502817,48.3426,44.568076895
 02/07  13:00:00,1001.382642,78.6077568964,540.028069903,0.0,220.879908,151.653867033,84.0858341637,0.0,48.3426,35.7432341637
 02/07  14:00:00,1045.1709205,80.9425208624,586.864503542,0.0,220.879908,145.652643033,68.9158802709,0.00937915634957,24.1713,44.7352011145
 02/07  15:00:00,1054.35468416,83.1127610046,594.846624637,0.0,220.879908,145.652643033,59.6877521723,0.0,24.1713,35.5164521723
 02/07  16:00:00,1060.3972325,84.3509633701,607.630596853,0.0,220.879908,137.835547516,40.4001373844,0.0,4.83426,35.5658773844
 02/07  17:00:00,1077.7567663,79.5961275906,634.935196973,0.0,220.879908,133.019064,40.1666118704,0.0110000151366,4.83426,35.3213518552
 02/07  18:00:00,960.026253412,76.0996209823,600.345819688,0.0,220.879908,53.238744,31.3286357735,0.0,4.83426,26.4943757735
 02/07  19:00:00,815.249718757,74.661787664,443.489799406,0.0,220.879908,53.238744,40.2630050857,0.0,4.83426,35.4287450857
 02/07  20:00:00,647.584261529,74.0651700423,272.557339523,0.0,220.879908,53.238744,13.509367063,0.0,4.83426,8.67510706297
 02/07  21:00:00,562.284541988,73.7459989521,188.832179808,0.0,220.879908,53.238744,16.8037852545,3.30346395797,4.83426,8.66606129654
 02/07  22:00:00,117.923571214,0.0,0.0,0.0,43.513341876,52.539744,13.5011052189,0.0,4.83426,8.66684521894
 02/07  23:00:00,117.974844322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  24:00:00,118.908379358,0.0,0.0,0.0,43.513341876,52.539744,13.4624537636,0.0,4.83426,8.62819376364
 02/08  01:00:00,117.99211889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  02:00:00,117.974717599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  03:00:00,117.95992638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  04:00:00,117.948646245,0.0,0.0,0.0,43.513341876,52.539744,13.4504813666,0.0,4.83426,8.6162213666
 02/08  05:00:00,118.404834411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  06:00:00,118.36710561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  07:00:00,246.38887875,73.4955152418,53.0313474917,0.0,43.513341876,53.238744,314.132404256,309.278144256,4.83426,0.02
 02/08  08:00:00,397.744905306,73.4955152418,35.9751628977,0.0,220.879908,53.238744,317.087399527,294.756286473,4.83426,17.4968530541
 02/08  09:00:00,468.033814908,73.5365222488,22.9405869288,0.0,220.879908,145.652643033,272.678904245,210.029660727,36.25695,26.392293518
 02/08  10:00:00,517.352371358,73.6862954653,71.2200878006,0.0,220.879908,145.652643033,213.878274079,142.121931752,36.25695,35.4993923276
 02/08  11:00:00,601.488269347,73.9315149165,148.076493964,0.0,220.879908,151.653867033,147.538164744,63.6590461895,48.3426,35.5365185548
 02/08  12:00:00,653.147170356,74.2096337299,198.056855209,0.0,220.879908,151.653867033,101.483541875,8.58260790785,48.3426,44.5583339676
 02/08  13:00:00,713.396901168,74.5199891962,258.279762044,0.0,220.879908,151.653867033,84.0782897575,0.0,48.3426,35.7356897575
 02/08  14:00:00,774.787616483,74.8219134836,324.759918767,0.0,220.879908,145.652643033,68.931898626,0.0236967403642,24.1713,44.7369018856
 02/08  15:00:00,812.240401302,75.1687464123,361.635591936,0.0,220.879908,145.652643033,59.6805847692,0.0,24.1713,35.5092847692
 02/08  16:00:00,866.699583968,75.3997455555,423.208990366,0.0,220.879908,137.835547516,40.3980180099,0.0,4.83426,35.5637580099
 02/08  17:00:00,846.320146803,73.7771942004,409.174791745,0.0,220.879908,133.019064,40.1649969812,0.0113928013945,4.83426,35.3193441799
 02/08  18:00:00,735.234049618,73.5071914258,378.156932326,0.0,220.879908,53.238744,31.3284736368,0.0,4.83426,26.4942136368
 02/08  19:00:00,742.806327911,73.4955152418,373.791944314,0.0,220.879908,53.238744,40.2619555009,0.00178562115374,4.83426,35.4259098797
 02/08  20:00:00,748.946150103,73.4955152418,373.485020704,0.0,220.879908,53.238744,13.6824138671,0.172302613968,4.83426,8.67585125313
 02/08  21:00:00,748.730324445,73.4955152418,373.307407794,0.0,220.879908,53.238744,19.6274980167,6.12643261532,4.83426,8.66680540142
 02/08  22:00:00,118.367200109,0.0,0.0,0.0,43.513341876,52.539744,13.5007459721,0.0,4.83426,8.66648597211
 02/08  23:00:00,118.043069288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  24:00:00,118.931950757,0.0,0.0,0.0,43.513341876,52.539744,13.4622958798,0.0,4.83426,8.62803587979
 02/09  01:00:00,118.03725973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  02:00:00,118.026203307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  03:00:00,118.019053348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  04:00:00,118.017132988,0.0,0.0,0.0,43.513341876,52.539744,13.4504417543,0.0,4.83426,8.61618175433
 02/09  05:00:00,118.509994811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  06:00:00,118.452138101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  07:00:00,369.516181705,73.4955152418,174.589830739,0.0,43.513341876,53.238744,273.73524544,268.88098544,4.83426,0.02
 02/09  08:00:00,508.424897642,73.4955152418,145.095058282,0.0,220.879908,53.238744,262.516527765,231.44886882,4.83426,26.2333989447
 02/09  09:00:00,675.939622952,73.6347397864,227.888709833,0.0,220.879908,145.652643033,94.1203923914,40.2657038117,36.25695,17.5977385798
 02/09  10:00:00,747.884485534,74.0416310852,298.706816884,0.0,220.879908,145.652643033,72.8231222957,1.06568352112,36.25695,35.5004887746
 02/09  11:00:00,789.835548867,74.4256915668,334.044450818,0.0,220.879908,151.653867033,83.8801954616,0.0,48.3426,35.5375954616
 02/09  12:00:00,771.364697907,74.702868362,314.712547697,0.0,220.879908,151.653867033,92.9103719576,0.0091920256521,48.3426,44.558579932
 02/09  13:00:00,680.992147219,74.8682468838,226.021593447,0.0,220.879908,151.653867033,88.6926803535,0.0,48.3426,40.3500803535
 02/09  14:00:00,658.225770903,75.0661739718,209.078338172,0.0,220.879908,145.652643033,64.2975913294,0.020211419396,24.1713,40.1060799101
 02/09  15:00:00,639.24343739,75.1148009009,189.973217047,0.0,220.879908,145.652643033,65.589873012,5.90908356471,24.1713,35.5094894473
 02/09  16:00:00,577.914249428,75.210222225,136.848225161,0.0,220.879908,137.835547516,81.5881642658,41.1885807728,4.83426,35.565323493
 02/09  17:00:00,542.628382553,73.6768432333,108.31884097,0.0,220.879908,133.019064,58.7590742324,18.6078885572,4.83426,35.3169256752
 02/09  18:00:00,451.52731595,73.4961943439,97.0734439192,0.0,220.879908,53.238744,74.7320086395,43.4050856767,4.83426,26.4926629628
 02/09  19:00:00,436.226869643,73.4955152418,70.4372374277,0.0,220.879908,53.238744,104.919112395,64.6590599611,4.83426,35.4257924339
 02/09  20:00:00,390.496089809,73.4955152418,19.6434167273,0.0,220.879908,53.238744,125.62497976,112.115834939,4.83426,8.67488482133
 02/09  21:00:00,370.277369032,73.4955152418,0.0,0.0,220.879908,53.238744,182.325861996,168.825619129,4.83426,8.66598286621
 02/09  22:00:00,118.030394987,0.0,0.0,0.0,43.513341876,52.539744,13.501008082,0.0,4.83426,8.66674808202
 02/09  23:00:00,117.772454605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  24:00:00,118.727032637,0.0,0.0,0.0,43.513341876,52.539744,13.4621321159,0.0,4.83426,8.62787211589
 02/10  01:00:00,117.808286561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  02:00:00,117.799981136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  03:00:00,117.788287839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  04:00:00,117.780037324,0.0,0.0,0.0,43.513341876,52.539744,13.4504798524,0.0,4.83426,8.61621985236
 02/10  05:00:00,119.894448864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  06:00:00,119.561285438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  07:00:00,193.123890928,73.4955152418,0.0,0.0,43.513341876,53.238744,763.90775033,759.05349033,4.83426,0.02
 02/10  08:00:00,361.082876176,73.4955152418,0.0,0.0,220.879908,53.238744,663.495039684,632.429807134,4.83426,26.2309725494
 02/10  09:00:00,444.533207368,73.4955152418,0.00185015139642,0.0,220.879908,145.652643033,487.006862232,427.800842345,36.25695,22.9490698868
 02/10  10:00:00,444.561446449,73.4955152418,0.0023541524322,0.0,220.879908,145.652643033,391.116984193,324.764288936,36.25695,30.0957452566
 02/10  11:00:00,456.991540155,73.5098161326,6.23979412158,0.0,220.879908,151.653867033,321.940106856,238.060819797,48.3426,35.5366870594
 02/10  12:00:00,480.149430475,73.5793624814,27.9260254907,0.0,220.879908,151.653867033,241.110183679,148.211727179,48.3426,44.5558565003
 02/10  13:00:00,496.739955914,73.8108511048,44.9903284512,0.0,220.879908,151.653867033,213.501672471,120.771765911,48.3426,44.3873065601
 02/10  14:00:00,497.387156445,73.9937348899,51.4341478907,0.0,220.879908,145.652643033,196.154080359,135.924846588,24.1713,36.0579337716
 02/10  15:00:00,520.567095039,74.2680547502,74.1039114857,0.0,220.879908,145.652643033,163.172963308,103.493757419,24.1713,35.5079058886
 02/10  16:00:00,532.668307758,74.2598387986,93.8933719153,0.0,220.879908,137.835547516,106.448245882,66.0504006007,4.83426,35.5635852815
 02/10  17:00:00,507.387504192,73.4955152418,74.7040667979,0.0,220.879908,133.019064,64.7479313606,24.5984762955,4.83426,35.3151950652
 02/10  18:00:00,392.114220626,73.4955152418,39.6716822383,0.0,220.879908,53.238744,114.13266129,82.8071487143,4.83426,26.4912525753
 02/10  19:00:00,388.864933502,73.4955152418,24.6562711176,0.0,220.879908,53.238744,141.378951174,101.121118157,4.83426,35.4235730175
 02/10  20:00:00,377.905278853,73.4955152418,7.99763385837,0.0,220.879908,53.238744,152.722711796,139.21380017,4.83426,8.6746516262
 02/10  21:00:00,369.778714967,73.4955152418,0.0,0.0,220.879908,53.238744,215.111673006,201.612943541,4.83426,8.66446946482
 02/10  22:00:00,117.635710152,0.0,0.0,0.0,43.513341876,52.539744,13.50076257,0.0,4.83426,8.66650257002
 02/10  23:00:00,117.715433914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  24:00:00,118.708560531,0.0,0.0,0.0,43.513341876,52.539744,13.4619375112,0.0,4.83426,8.62767751123
 02/11  01:00:00,117.77964697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.78822243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  03:00:00,117.783583067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  04:00:00,117.78226305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,118.219471658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,118.189360492,0.0,0.0,0.0,43.513341876,52.539744,13.4445160007,0.0,4.83426,8.61025600071
 02/11  07:00:00,118.190064926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  08:00:00,109.068781452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  09:00:00,100.101979149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  10:00:00,100.158175378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  11:00:00,100.231255721,0.0,0.0,0.0,43.513341876,52.539744,22.2127449412,0.0,4.83426,17.3784849412
 02/11  12:00:00,101.082680453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  13:00:00,100.209230682,0.0,0.0,0.0,43.513341876,52.539744,13.4792587833,0.0,4.83426,8.64499878332
 02/11  14:00:00,100.297860762,0.0,0.0,0.0,43.513341876,52.539744,13.4735505971,0.0,4.83426,8.63929059705
 02/11  15:00:00,100.31420427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  16:00:00,100.29225081,0.0,0.0,0.0,43.513341876,52.539744,13.4732128903,0.0,4.83426,8.63895289027
 02/11  17:00:00,100.08466657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  18:00:00,100.066509401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,112.013375236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,118.375861353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  21:00:00,118.270306707,0.0,0.0,0.0,43.513341876,52.539744,13.4444978156,0.0,4.83426,8.61023781555
 02/11  22:00:00,118.013258883,0.0,0.0,0.0,43.513341876,52.539744,22.3715935904,0.0,4.83426,17.5373335904
 02/11  23:00:00,117.619779693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  24:00:00,118.534520003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  01:00:00,117.581180018,0.0,0.0,0.0,43.513341876,52.539744,13.4444165947,0.0,4.83426,8.61015659468
 02/12  02:00:00,117.563586758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  03:00:00,117.544532731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  04:00:00,117.515296256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  05:00:00,117.93415538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  06:00:00,118.443004151,0.541004442891,0.0,0.0,43.513341876,52.539744,5.81990072136,0.965640721357,4.83426,0.02
 02/12  07:00:00,121.160695472,3.23393003928,0.0,0.0,43.513341876,52.539744,10.1200274944,5.2657674944,4.83426,0.02
 02/12  08:00:00,107.819542103,1.96659537798,0.0,0.0,43.513341876,52.539744,16.522873071,3.07835625901,4.83426,8.61025681202
 02/12  09:00:00,101.348241871,1.39395862914,0.0,0.0,43.513341876,52.539744,6.79372438624,1.93946438624,4.83426,0.02
 02/12  10:00:00,100.070363583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  11:00:00,100.162532968,0.0,0.0,0.0,43.513341876,52.539744,22.212170578,0.0,4.83426,17.377910578
 02/12  12:00:00,101.078671185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  13:00:00,100.261357654,0.0,0.0,0.0,43.513341876,52.539744,13.4796723569,0.0,4.83426,8.6454123569
 02/12  14:00:00,100.40096931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  15:00:00,100.498123574,0.0,0.0,0.0,43.513341876,52.539744,13.4735952859,0.0,4.83426,8.63933528592
 02/12  16:00:00,100.498775734,0.0,0.0,0.0,43.513341876,52.539744,13.4732451841,0.0,4.83426,8.63898518411
 02/12  17:00:00,100.30039968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  18:00:00,100.291668213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  19:00:00,112.168701626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,118.522139756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  21:00:00,118.374642559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  22:00:00,118.093042839,0.0,0.0,0.0,43.513341876,52.539744,31.1300090623,0.0,4.83426,26.2957490623
 02/12  23:00:00,117.727271455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  24:00:00,118.555220218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  01:00:00,117.650249705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  02:00:00,117.650611188,0.0,0.0,0.0,43.513341876,52.539744,13.4503926596,0.0,4.83426,8.61613265964
 02/13  03:00:00,117.654056821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  04:00:00,117.652361032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  05:00:00,118.071518871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  06:00:00,118.036641479,0.0,0.0,0.0,43.513341876,52.539744,13.4503793765,0.0,4.83426,8.61611937649
 02/13  07:00:00,192.865325883,73.4955152418,0.00150256589995,0.0,43.513341876,53.238744,1151.51939603,1146.66513603,4.83426,0.02
 02/13  08:00:00,358.263469355,73.4955152418,0.0,0.0,220.879908,53.238744,800.78488363,778.457028589,4.83426,17.4935950416
 02/13  09:00:00,447.510980394,73.4955152418,2.88826068153,0.0,220.879908,145.652643033,413.970216108,351.325679755,36.25695,26.3875863533
 02/13  10:00:00,473.280693461,73.4955152418,28.1362279094,0.0,220.879908,145.652643033,302.892390814,231.149442545,36.25695,35.485998269
 02/13  11:00:00,493.944038065,73.5066364566,42.4781012631,0.0,220.879908,151.653867033,274.268070232,190.398708829,48.3426,35.5267614034
 02/13  12:00:00,534.29134507,73.8750882904,80.9247145363,0.0,220.879908,151.653867033,183.777284941,99.7913409446,48.3426,35.6433439961
 02/13  13:00:00,623.186413852,74.7820363365,168.765557651,0.0,220.879908,151.653867033,109.050575522,16.0560532221,48.3426,44.6519222998
 02/13  14:00:00,728.629675864,75.6944901201,278.412782953,0.0,220.879908,145.652643033,68.8971140425,0.00502131479354,24.1713,44.7207927277
 02/13  15:00:00,835.953410919,76.5327423604,384.273125043,0.0,220.879908,145.652643033,59.6721571167,0.0,24.1713,35.5008571167
 02/13  16:00:00,948.306923663,77.3093026117,503.080045969,0.0,220.879908,137.835547516,40.3924694349,0.00675040508254,4.83426,35.5514590299
 02/13  17:00:00,928.454091509,75.6347720763,490.101647884,0.0,220.879908,133.019064,31.3358824865,0.0126374931528,4.83426,26.4889849933
 02/13  18:00:00,696.597281807,74.0825143556,340.13484848,0.0,220.879908,53.238744,31.3202970227,0.0,4.83426,26.4860370227
 02/13  19:00:00,553.430030725,73.5851245821,186.661244984,0.0,220.879908,53.238744,52.2947272942,12.0350384908,4.83426,35.4254288034
 02/13  20:00:00,464.59378564,73.5087315556,92.5990011338,0.0,220.879908,53.238744,70.4763806207,56.9676776436,4.83426,8.67444297711
 02/13  21:00:00,393.507931936,73.4955152418,22.7618337011,0.0,220.879908,53.238744,131.429372898,117.929400368,4.83426,8.66571252987
 02/13  22:00:00,118.027856218,0.0,0.0,0.0,43.513341876,52.539744,13.5006988299,0.0,4.83426,8.6664388299
 02/13  23:00:00,117.753838375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.705005504,0.0,0.0,0.0,43.513341876,52.539744,13.4621911229,0.0,4.83426,8.62793112289
 02/14  01:00:00,117.783250931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.763786653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  03:00:00,117.73771834,0.0,0.0,0.0,43.513341876,52.539744,13.4487228296,0.0,4.83426,8.61446282963
 02/14  04:00:00,117.721281564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  05:00:00,119.845114708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  06:00:00,119.514693717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  07:00:00,193.269518096,73.4955152418,0.0,0.0,43.513341876,53.238744,927.567702492,914.117319572,4.83426,8.61612291965
 02/14  08:00:00,358.11673438,73.4955152418,0.0,0.0,220.879908,53.238744,616.457242455,594.130271542,4.83426,17.4927109137
 02/14  09:00:00,472.20287487,73.4996553535,27.0523151538,0.0,220.879908,145.652643033,305.248976472,242.609918859,36.25695,26.3821076123
 02/14  10:00:00,571.681519207,73.7918393067,123.993017274,0.0,220.879908,145.652643033,143.860707618,72.1125262486,36.25695,35.4912313695
 02/14  11:00:00,757.213319386,75.1088334759,299.910809719,0.0,220.879908,151.653867033,83.9930064982,0.122481759866,48.3426,35.5279247383
 02/14  12:00:00,1038.5039814,77.1632817107,576.15426226,0.0,220.879908,151.653867033,83.9821136024,0.0,48.3426,35.6395136024
 02/14  13:00:00,1103.71908635,79.6245895345,638.070013467,0.0,220.879908,151.653867033,92.9922951614,0.0,48.3426,44.6496951614
 02/14  14:00:00,1114.74230434,82.4774311541,655.501095412,0.0,220.879908,145.652643033,59.9542184394,0.00913224475976,24.1713,35.7737861947
 02/14  15:00:00,1114.8672127,84.8718519934,653.103928269,0.0,220.879908,145.652643033,59.6703625077,0.0,24.1713,35.4990625077
 02/14  16:00:00,1115.74123925,87.3940280976,659.250408483,0.0,220.879908,137.835547516,40.3826574486,0.0,4.83426,35.5483974486
 02/14  17:00:00,1136.3327555,83.3598940033,689.028942295,0.0,220.879908,133.019064,40.1524521525,0.0106083691884,4.83426,35.3075837834
 02/14  18:00:00,1027.37833066,78.2552815169,665.273715298,0.0,220.879908,53.238744,31.3215218118,0.0,4.83426,26.4872618118
 02/14  19:00:00,978.139057752,75.5058798848,607.541081035,0.0,220.879908,53.238744,40.2506638184,0.0,4.83426,35.4164038184
 02/14  20:00:00,793.175775493,74.4816892132,418.605952076,0.0,220.879908,53.238744,13.5086616587,0.0,4.83426,8.67440165872
 02/14  21:00:00,677.487843442,73.9806043274,304.027280346,0.0,220.879908,53.238744,13.4996451093,0.0,4.83426,8.66538510931
 02/14  22:00:00,117.967421421,0.0,0.0,0.0,43.513341876,52.539744,13.5003481613,0.0,4.83426,8.6660881613
 02/14  23:00:00,118.014132795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  24:00:00,118.944219779,0.0,0.0,0.0,43.513341876,52.539744,13.4620498763,0.0,4.83426,8.62778987625
 02/15  01:00:00,118.028361811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,118.007933226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  03:00:00,117.983473328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  04:00:00,117.963467967,0.0,0.0,0.0,43.513341876,52.539744,13.450135229,0.0,4.83426,8.61587522896
 02/15  05:00:00,118.411958862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  06:00:00,118.370075572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  07:00:00,297.79943178,73.4955152418,103.787445319,0.0,43.513341876,53.238744,323.773377512,318.919117512,4.83426,0.02
 02/15  08:00:00,406.937491732,73.4955152418,47.7336053017,0.0,220.879908,53.238744,316.35138727,294.02485644,4.83426,17.4922708299
 02/15  09:00:00,529.969995931,73.8642266435,82.9115318864,0.0,220.879908,145.652643033,167.546486772,104.906900002,36.25695,26.3826367699
 02/15  10:00:00,674.225615967,75.2148202905,223.699927934,0.0,220.879908,145.652643033,74.5205496542,2.77531874655,36.25695,35.4882809077
 02/15  11:00:00,915.659530339,77.7522053362,454.80407258,0.0,220.879908,151.653867033,83.8754484971,0.0,48.3426,35.5328484971
 02/15  12:00:00,1056.92675146,80.2206322544,591.599754054,0.0,220.879908,151.653867033,88.4948225049,0.0,48.3426,40.1522225049
 02/15  13:00:00,1078.57219945,82.5215308144,611.937774984,0.0,220.879908,151.653867033,88.458013456,0.0,48.3426,40.115413456
 02/15  14:00:00,1100.70267321,85.9408842303,636.021904585,0.0,220.879908,145.652643033,68.8878791293,0.00897789588288,24.1713,44.7076012334
 02/15  15:00:00,1117.15420563,87.2636785693,650.592086744,0.0,220.879908,145.652643033,59.6654679464,0.0,24.1713,35.4941679464
 02/15  16:00:00,1125.89135296,91.5940320224,662.021302511,0.0,220.879908,137.835547516,40.3809273554,0.0,4.83426,35.5466673554
 02/15  17:00:00,1146.81952053,86.6056794008,692.956856491,0.0,220.879908,133.019064,31.3281371061,0.0106403325025,4.83426,26.4832367736
 02/15  18:00:00,1046.19770043,78.2252596588,682.174040843,0.0,220.879908,53.238744,40.1392052189,0.0,4.83426,35.3049452189
 02/15  19:00:00,1029.98344746,76.3065116355,657.130449372,0.0,220.879908,53.238744,31.3994464403,0.0,4.83426,26.5651864403
 02/15  20:00:00,992.334296678,75.4081353629,614.402754119,0.0,220.879908,53.238744,13.5085420605,0.0,4.83426,8.6742820605
 02/15  21:00:00,892.708787948,74.7949793825,515.871827958,0.0,220.879908,53.238744,13.4999800326,0.0,4.83426,8.66572003257
 02/15  22:00:00,118.505791197,0.0,0.0,0.0,43.513341876,52.539744,13.5001932609,0.0,4.83426,8.66593326086
 02/15  23:00:00,118.142755272,0.0,0.0,0.0,43.513341876,52.539744,13.4703928947,0.0,4.83426,8.63613289473
 02/15  24:00:00,119.034324847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  01:00:00,118.1194395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,118.085375454,0.0,0.0,0.0,43.513341876,52.539744,13.4502496039,0.0,4.83426,8.61598960393
 02/16  03:00:00,118.055438816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  04:00:00,118.030346819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  05:00:00,118.483597178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  06:00:00,118.413793442,0.0,0.0,0.0,43.513341876,52.539744,13.4502019436,0.0,4.83426,8.61594194356
 02/16  07:00:00,323.370305062,73.4955152418,129.178597496,0.0,43.513341876,53.238744,256.458364504,251.604104504,4.83426,0.02
 02/16  08:00:00,491.712462761,73.4955152418,131.572599291,0.0,220.879908,53.238744,210.400709518,188.075125674,4.83426,17.4913238433
 02/16  09:00:00,574.365986726,74.2985349618,126.979497363,0.0,220.879908,145.652643033,117.328417115,54.6897370971,36.25695,26.3817300177
 02/16  10:00:00,637.368746297,75.2214877604,188.099984448,0.0,220.879908,145.652643033,80.4555609415,8.714014198,36.25695,35.4845967435
 02/16  11:00:00,698.288250419,75.3910818465,241.846638517,0.0,220.879908,151.653867033,83.8629464685,0.0,48.3426,35.5203464685
 02/16  12:00:00,723.559725497,75.8404929815,265.262076784,0.0,220.879908,151.653867033,83.9849408167,0.00932911207469,48.3426,35.6330117046
 02/16  13:00:00,757.657617788,76.4498001676,299.491883841,0.0,220.879908,151.653867033,92.9828474124,0.0,48.3426,44.6402474124
 02/16  14:00:00,844.830996757,76.9145916494,391.048004854,0.0,220.879908,145.652643033,59.9482229216,0.00672210525215,24.1713,35.7702008163
 02/16  15:00:00,918.427955169,78.1095819092,462.520238093,0.0,220.879908,145.652643033,59.6675249789,0.0,24.1713,35.4962249789
 02/16  16:00:00,981.78043396,78.7568182122,533.083726262,0.0,220.879908,137.835547516,40.3845425846,0.00442676280181,4.83426,35.5458558218
 02/16  17:00:00,938.959136275,75.9734814908,498.186070144,0.0,220.879908,133.019064,40.1463662914,0.010616016502,4.83426,35.3014902749
 02/16  18:00:00,788.312786062,74.4939818107,428.83709996,0.0,220.879908,53.238744,31.3188271808,0.0,4.83426,26.4845671808
 02/16  19:00:00,694.093458442,73.97030045,324.393226161,0.0,220.879908,53.238744,40.246121087,0.0,4.83426,35.411861087
 02/16  20:00:00,612.728319129,73.7081657699,237.93432225,0.0,220.879908,53.238744,13.5083479508,0.0,4.83426,8.67408795082
 02/16  21:00:00,563.811208863,73.6069635394,189.732491459,0.0,220.879908,53.238744,18.7222624168,5.22400724173,4.83426,8.66399517506
 02/16  22:00:00,118.282929074,0.0,0.0,0.0,43.513341876,52.539744,13.500014633,0.0,4.83426,8.66575463303
 02/16  23:00:00,117.987813714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  24:00:00,118.918782587,0.0,0.0,0.0,43.513341876,52.539744,13.4618397551,0.0,4.83426,8.62757975512
 02/17  01:00:00,118.01554407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  02:00:00,118.003538472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  03:00:00,117.990302586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  04:00:00,117.981897117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  05:00:00,120.322559436,0.0,0.0,0.0,43.513341876,52.539744,13.4502194874,0.0,4.83426,8.61595948739
 02/17  06:00:00,119.919823627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  07:00:00,254.807721379,73.4955152418,60.6123250907,0.0,43.513341876,53.238744,285.80175831,280.94749831,4.83426,0.02
 02/17  08:00:00,423.670748104,73.4955152418,64.5958819221,0.0,220.879908,53.238744,261.38541233,239.060588389,4.83426,17.4905639409
 02/17  09:00:00,500.181688737,73.5771413559,54.6991888984,0.0,220.879908,145.652643033,215.5092437,152.872150674,36.25695,26.3801430258
 02/17  10:00:00,483.312564445,73.7901929997,37.8135295048,0.0,220.879908,145.652643033,253.970131755,182.232771778,36.25695,35.4804099764
 02/17  11:00:00,458.159986786,73.8835059499,7.02813062475,0.0,220.879908,151.653867033,320.776691178,236.911807029,48.3426,35.5222841484
 02/17  12:00:00,452.018091814,73.9726933959,0.0,0.0,220.879908,151.653867033,315.792831992,231.825008417,48.3426,35.6252235757
 02/17  13:00:00,451.192388522,74.0469502112,0.0,0.0,220.879908,151.653867033,374.889342788,281.902208323,48.3426,44.6445344648
 02/17  14:00:00,445.320714989,74.1282988844,0.0,0.0,220.879908,145.652643033,418.356125059,349.480469286,24.1713,44.7043557727
 02/17  15:00:00,452.012786475,74.349421264,6.38969415257,0.0,220.879908,145.652643033,305.674432661,246.008658904,24.1713,35.4944737567
 02/17  16:00:00,462.33888342,74.4728290566,24.1683670903,0.0,220.879908,137.835547516,187.820496638,147.442327008,4.83426,35.5439096302
 02/17  17:00:00,438.549202107,73.4955152418,6.7049737452,0.0,220.879908,133.019064,94.8300931196,63.5140930101,4.83426,26.4817401095
 02/17  18:00:00,351.955874895,73.4955152418,0.0,0.0,220.879908,53.238744,242.105533957,210.790945161,4.83426,26.4803287955
 02/17  19:00:00,363.953773449,73.4955152418,0.0,0.0,220.879908,53.238744,356.964043046,316.719527121,4.83426,35.4102559255
 02/17  20:00:00,369.952989905,73.4955152418,0.0,0.0,220.879908,53.238744,417.548001632,404.039989944,4.83426,8.67375168838
 02/17  21:00:00,369.998217055,73.4955152418,0.0,0.0,220.879908,53.238744,464.528215546,451.028922189,4.83426,8.66503335698
 02/17  22:00:00,117.649699998,0.0,0.0,0.0,43.513341876,52.539744,13.4999573824,0.0,4.83426,8.66569738243
 02/17  23:00:00,117.717681699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  24:00:00,118.697575863,0.0,0.0,0.0,43.513341876,52.539744,13.461697616,0.0,4.83426,8.62743761601
 02/18  01:00:00,117.768148859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,117.765928966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  03:00:00,117.766118584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.772469067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,118.217666571,0.0,0.0,0.0,43.513341876,52.539744,13.4442806415,0.0,4.83426,8.61002064154
 02/18  06:00:00,118.192529351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  07:00:00,118.214587111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  08:00:00,106.130990273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  09:00:00,100.1690018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  10:00:00,100.227878271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,100.249061448,0.0,0.0,0.0,43.513341876,52.539744,22.2114805003,0.0,4.83426,17.3772205003
 02/18  12:00:00,101.073145949,0.0,0.0,0.0,43.513341876,52.539744,13.478567439,0.0,4.83426,8.644307439
 02/18  13:00:00,100.203927968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  14:00:00,100.273329084,0.0,0.0,0.0,43.513341876,52.539744,13.4729363923,0.0,4.83426,8.63867639227
 02/18  15:00:00,100.337073762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  16:00:00,100.283787891,0.0,0.0,0.0,43.513341876,52.539744,13.4731563463,0.0,4.83426,8.63889634632
 02/18  17:00:00,100.038769461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,100.014969885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,108.939569594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.283516183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.221143021,0.0,0.0,0.0,43.513341876,52.539744,13.4444327515,0.0,4.83426,8.61017275151
 02/18  22:00:00,118.010538603,0.0,0.0,0.0,43.513341876,52.539744,22.3668441399,0.0,4.83426,17.5325841399
 02/18  23:00:00,117.679718291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,118.556849703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  01:00:00,117.654358928,0.0,0.0,0.0,43.513341876,52.539744,13.4444217137,0.0,4.83426,8.61016171369
 02/19  02:00:00,117.6785954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  03:00:00,117.67926069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  04:00:00,117.672923052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  05:00:00,118.148817865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  06:00:00,118.232248093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  07:00:00,118.321898742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  08:00:00,106.214025566,0.0,0.0,0.0,43.513341876,52.539744,13.4442671166,0.0,4.83426,8.61000711661
 02/19  09:00:00,100.283756686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  10:00:00,100.433048477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  11:00:00,100.542548037,0.0,0.0,0.0,43.513341876,52.539744,15.7077444296,0.0,4.83426,10.8734844296
 02/19  12:00:00,101.366841133,0.0,0.0,0.0,43.513341876,52.539744,11.3147385955,0.0,4.83426,6.48047859546
 02/19  13:00:00,100.595166025,0.0,0.0,0.0,43.513341876,52.539744,13.4788154815,0.0,4.83426,8.64455548152
 02/19  14:00:00,100.707491827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  15:00:00,100.764606014,0.0,0.0,0.0,43.513341876,52.539744,13.4727260772,0.0,4.83426,8.6384660772
 02/19  16:00:00,100.757207548,0.0,0.0,0.0,43.513341876,52.539744,13.4729285174,0.0,4.83426,8.63866851744
 02/19  17:00:00,100.540776294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,100.508321045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,109.399244496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.830658931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,118.713614995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,118.389473202,0.0,0.0,0.0,43.513341876,52.539744,31.1200489109,0.0,4.83426,26.2857889109
 02/19  23:00:00,117.947353336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,118.747795955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  01:00:00,117.862753034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,117.820582149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  03:00:00,117.783439721,0.0,0.0,0.0,43.513341876,52.539744,13.4442594201,0.0,4.83426,8.60999942006
 02/20  04:00:00,117.750279901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  05:00:00,118.15098312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  06:00:00,118.084919909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  07:00:00,118.086845951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  08:00:00,105.997183593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  09:00:00,100.099944952,0.0,0.0,0.0,43.513341876,52.539744,13.4502017689,0.0,4.83426,8.61594176886
 02/20  10:00:00,100.311881726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  11:00:00,100.47793577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  12:00:00,101.372385087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  13:00:00,100.630191805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  14:00:00,100.758304065,0.0,0.0,0.0,43.513341876,52.539744,13.4501072403,0.0,4.83426,8.61584724034
 02/20  15:00:00,243.170804926,1.98819215247,139.067001816,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,297.673499449,2.33614356686,192.976786325,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,403.558200559,3.47142525032,297.19818881,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,323.784930334,2.54636380307,218.953097154,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  19:00:00,223.73256539,1.38741515183,111.959789737,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.944486969,0.0,0.0,0.0,43.513341876,52.539744,13.4443409313,0.0,4.83426,8.61008093127
 02/20  21:00:00,118.822872283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,118.461139003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,118.026601778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  24:00:00,118.81425024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  01:00:00,117.937940314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  02:00:00,117.896585478,0.0,0.0,0.0,43.513341876,52.539744,13.4501830565,0.0,4.83426,8.61592305652
 02/21  03:00:00,117.856284354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  04:00:00,117.818540466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  05:00:00,119.978840793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  06:00:00,119.556354325,0.0,0.0,0.0,43.513341876,52.539744,13.4500686402,0.0,4.83426,8.61580864016
 02/21  07:00:00,193.012069598,73.4955152418,0.0,0.0,43.513341876,53.238744,673.871512967,669.017252967,4.83426,0.02
 02/21  08:00:00,358.047284732,73.4955152418,0.0,0.0,220.879908,53.238744,672.163000041,649.841693703,4.83426,17.4870463385
 02/21  09:00:00,532.489220271,73.4955152418,87.0031291249,0.0,220.879908,145.652643033,236.537818843,173.904194967,36.25695,26.3766738766
 02/21  10:00:00,749.729279275,73.5595362124,301.718980574,0.0,220.879908,145.652643033,71.7324420282,0.0,36.25695,35.4754920282
 02/21  11:00:00,985.174383539,73.8680223188,529.597273532,0.0,220.879908,151.653867033,83.8498494702,0.0,48.3426,35.5072494702
 02/21  12:00:00,1115.08729766,74.5984230001,657.41941703,0.0,220.879908,151.653867033,83.959389166,0.0,48.3426,35.616789166
 02/21  13:00:00,1143.9156834,75.9052085382,685.470819645,0.0,220.879908,151.653867033,92.961011895,0.0,48.3426,44.618411895
 02/21  14:00:00,1140.04995404,79.9617756353,683.242030948,0.0,220.879908,145.652643033,59.9351708828,0.00887100826927,24.1713,35.7549998745
 02/21  15:00:00,1113.62794777,83.0232209098,653.880316626,0.0,220.879908,145.652643033,59.6500455703,0.0,24.1713,35.4787455703
 02/21  16:00:00,1059.09874283,84.7449267964,606.024404134,0.0,220.879908,137.835547516,40.3646653168,0.0,4.83426,35.5304053168
 02/21  17:00:00,1060.35678931,79.9621943524,617.47482903,0.0,220.879908,133.019064,31.3198450992,0.0104808501194,4.83426,26.4751042491
 02/21  18:00:00,927.749766633,76.0937977149,568.934217016,0.0,220.879908,53.238744,40.122798073,0.0,4.83426,35.288538073
 02/21  19:00:00,742.1525388,74.4550519469,376.859085927,0.0,220.879908,53.238744,31.3864176631,0.0,4.83426,26.5521576631
 02/21  20:00:00,667.122278775,73.8831218769,293.606898211,0.0,220.879908,53.238744,13.5065466356,0.0,4.83426,8.67228663564
 02/21  21:00:00,611.906526683,73.6746106874,237.338118591,0.0,220.879908,53.238744,13.4994226194,0.0,4.83426,8.66516261937
 02/21  22:00:00,117.93813605,0.0,0.0,0.0,43.513341876,52.539744,13.4994944788,0.0,4.83426,8.66523447876
 02/21  23:00:00,118.007205808,0.0,0.0,0.0,43.513341876,52.539744,13.4699329916,0.0,4.83426,8.63567299161
 02/21  24:00:00,118.958789677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  01:00:00,118.054696881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,118.05154781,0.0,0.0,0.0,43.513341876,52.539744,13.4500260138,0.0,4.83426,8.6157660138
 02/22  03:00:00,118.051677811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,118.054138751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,118.559759792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  06:00:00,118.52834684,0.0,0.0,0.0,43.513341876,52.539744,13.4498980757,0.0,4.83426,8.61563807569
 02/22  07:00:00,698.955493225,73.4955152418,498.453931441,0.0,43.513341876,53.238744,33.9363673163,29.0821073163,4.83426,0.02
 02/22  08:00:00,876.960764195,73.4955152418,509.605249153,0.0,220.879908,53.238744,23.9632818119,1.64417800344,4.83426,17.4848438084
 02/22  09:00:00,964.484289806,73.9869619868,510.674786804,0.0,220.879908,145.652643033,62.6299227095,0.0,36.25695,26.3729727095
 02/22  10:00:00,958.726358536,74.7119417508,503.953222907,0.0,220.879908,145.652643033,71.7241448494,0.0,36.25695,35.4671948494
 02/22  11:00:00,961.124949415,75.1088307365,499.222582304,0.0,220.879908,151.653867033,83.8436106999,0.0,48.3426,35.5010106999
 02/22  12:00:00,966.501289626,75.4976787508,503.121467055,0.0,220.879908,151.653867033,83.9573734238,0.0,48.3426,35.6147734238
 02/22  13:00:00,984.242161498,76.0036734821,521.152408387,0.0,220.879908,151.653867033,84.0400528663,0.0,48.3426,35.6974528663
 02/22  14:00:00,990.65660069,76.4736376763,533.128015216,0.0,220.879908,145.652643033,68.8629621952,0.00986388033327,24.1713,44.6817983149
 02/22  15:00:00,990.353530707,76.891989609,532.401732453,0.0,220.879908,145.652643033,59.6511474418,0.0,24.1713,35.4798474418
 02/22  16:00:00,999.768073091,77.5206483908,549.538024824,0.0,220.879908,137.835547516,40.3651684962,0.0,4.83426,35.5309084962
 02/22  17:00:00,1027.49511455,74.9692533759,584.924636789,0.0,220.879908,133.019064,31.3172002706,0.0121180010802,4.83426,26.4708222695
 02/22  18:00:00,916.824964446,73.6944910776,555.611791364,0.0,220.879908,53.238744,36.9392678616,0.0,4.83426,32.1050078616
 02/22  19:00:00,899.509365379,73.6121096947,530.205148532,0.0,220.879908,53.238744,34.5775949575,0.0,4.83426,29.7433349575
 02/22  20:00:00,894.134607654,73.5679239089,515.911197667,0.0,220.879908,53.238744,13.5079963476,0.0,4.83426,8.67373634764
 02/22  21:00:00,902.955244768,73.5523992472,524.446659264,0.0,220.879908,53.238744,13.4993306314,0.0,4.83426,8.66507063137
 02/22  22:00:00,118.478885017,0.0,0.0,0.0,43.513341876,52.539744,13.4988543955,0.0,4.83426,8.66459439551
 02/22  23:00:00,118.137639961,0.0,0.0,0.0,43.513341876,52.539744,13.4701263467,0.0,4.83426,8.63586634667
 02/22  24:00:00,118.993224757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  01:00:00,118.107571982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,118.091663859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,118.082840481,0.0,0.0,0.0,43.513341876,52.539744,13.4500677921,0.0,4.83426,8.61580779211
 02/23  04:00:00,118.077054477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  05:00:00,118.576768657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,118.541250768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  07:00:00,707.336208779,73.4955152418,508.211857466,0.0,43.513341876,53.238744,67.4666290105,54.0167033743,4.83426,8.61566563624
