Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/23  08:00:00,878.803065331,73.4955152418,516.356008697,0.0,220.879908,53.238744,55.2465598635,32.9265858424,4.83426,17.4857140211
 02/23  09:00:00,965.127418696,74.0917425725,511.834173251,0.0,220.879908,145.652643033,62.6246117421,0.0,36.25695,26.3676617421
 02/23  10:00:00,963.331498135,74.9366789775,508.595735467,0.0,220.879908,145.652643033,62.8608525878,0.0,36.25695,26.6039025878
 02/23  11:00:00,974.146551771,75.8850441707,512.43795228,0.0,220.879908,151.653867033,83.8431211737,0.0,48.3426,35.5005211737
 02/23  12:00:00,1027.28560925,79.2085814815,561.214857739,0.0,220.879908,151.653867033,92.8503063627,0.0,48.3426,44.5077063627
 02/23  13:00:00,1062.36253913,82.7495868423,593.991634352,0.0,220.879908,151.653867033,84.0392654003,0.0,48.3426,35.6966654002
 02/23  14:00:00,1067.91168366,85.6360131734,602.56920632,0.0,220.879908,145.652643033,68.8581317069,0.00950103438172,24.1713,44.6773306725
 02/23  15:00:00,1095.70113742,90.4493506875,625.310978461,0.0,220.879908,145.652643033,59.6491203402,0.0,24.1713,35.4778203402
 02/23  16:00:00,1104.12128593,92.8510465335,639.207848293,0.0,220.879908,137.835547516,40.3592629191,0.0,4.83426,35.5250029191
 02/23  17:00:00,1128.10571036,84.9358956115,676.65096003,0.0,220.879908,133.019064,31.3152934087,0.0103266003345,4.83426,26.4707068084
 02/23  18:00:00,1019.97593093,78.8279530993,654.865750587,0.0,220.879908,53.238744,31.3022992242,0.0,4.83426,26.4680392242
 02/23  19:00:00,994.877014967,76.5970511775,622.538375476,0.0,220.879908,53.238744,40.2266513516,0.0,4.83426,35.3923913516
 02/23  20:00:00,978.982215044,75.5275940222,598.159138033,0.0,220.879908,53.238744,13.5078731334,0.0,4.83426,8.67361313339
 02/23  21:00:00,952.614757919,74.8254868109,573.93447365,0.0,220.879908,53.238744,13.4988977248,0.0,4.83426,8.66463772481
 02/23  22:00:00,118.514080545,0.0,0.0,0.0,43.513341876,52.539744,13.4984017514,0.0,4.83426,8.66414175142
 02/23  23:00:00,118.182441732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  24:00:00,119.078547611,0.0,0.0,0.0,43.513341876,52.539744,13.4613304633,0.0,4.83426,8.62707046328
 02/24  01:00:00,118.138881013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,118.076547833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  03:00:00,118.049741444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,118.027836544,0.0,0.0,0.0,43.513341876,52.539744,13.4499802704,0.0,4.83426,8.61572027041
 02/24  05:00:00,120.361665652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  06:00:00,119.947519304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  07:00:00,248.014611557,73.4960311553,54.1329799216,0.0,43.513341876,53.238744,308.383831943,303.529571943,4.83426,0.02
 02/24  08:00:00,388.297376193,73.4955152418,32.6291566215,0.0,220.879908,53.238744,314.561212648,292.241792852,4.83426,17.4851597958
 02/24  09:00:00,499.097662738,74.4641438623,52.5078032828,0.0,220.879908,145.652643033,210.777908979,148.152292266,36.25695,26.3686667129
 02/24  10:00:00,542.529840592,75.9503805967,93.6714548139,0.0,220.879908,145.652643033,165.417930675,93.6986919085,36.25695,35.4622887664
 02/24  11:00:00,574.258837385,76.2462868594,118.799830593,0.0,220.879908,151.653867033,154.019141614,70.1791121496,48.3426,35.497429464
 02/24  12:00:00,596.304491472,76.4090117775,139.484665011,0.0,220.879908,151.653867033,124.636825319,40.6821928565,48.3426,35.612032462
 02/24  13:00:00,619.716486835,76.588794898,163.234785535,0.0,220.879908,151.653867033,112.924607894,19.972679433,48.3426,44.6093284609
 02/24  14:00:00,628.188003375,76.8937882551,177.162002986,0.0,220.879908,145.652643033,71.174944867,11.2611084046,24.1713,35.7425364624
 02/24  15:00:00,646.174106634,77.7717227135,193.954604191,0.0,220.879908,145.652643033,65.4923480668,5.84917546394,24.1713,35.4718726028
 02/24  16:00:00,601.954561271,77.2269819159,158.462702763,0.0,220.879908,137.835547516,74.2857931093,33.9292995195,4.83426,35.5222335898
 02/24  17:00:00,528.050806103,74.5363712729,93.2152894734,0.0,220.879908,133.019064,51.7463359784,20.442155146,4.83426,26.4699208324
 02/24  18:00:00,417.602373759,73.5947314026,63.8720851031,0.0,220.879908,53.238744,98.344362207,58.2288752662,4.83426,35.2812269408
 02/24  19:00:00,401.919616451,73.5204224332,39.819432623,0.0,220.879908,53.238744,110.944483258,79.5620711417,4.83426,26.5481521166
 02/24  20:00:00,377.08704501,73.496004331,7.00927058005,0.0,220.879908,53.238744,133.256240194,119.748588417,4.83426,8.67339177766
 02/24  21:00:00,369.852592527,73.4955152418,0.0,0.0,220.879908,53.238744,171.964352916,158.465223824,4.83426,8.66486909172
 02/24  22:00:00,117.737175934,0.0,0.0,0.0,43.513341876,52.539744,13.4986158279,0.0,4.83426,8.66435582787
 02/24  23:00:00,117.807487308,0.0,0.0,0.0,43.513341876,52.539744,13.4698727457,0.0,4.83426,8.63561274569
 02/24  24:00:00,118.760035376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  01:00:00,117.83628626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.823547802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.80830296,0.0,0.0,0.0,43.513341876,52.539744,13.4441981735,0.0,4.83426,8.60993817353
 02/25  04:00:00,117.796701055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.215473888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  06:00:00,118.179601578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,118.202519816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  08:00:00,103.134601976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,100.160161355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  10:00:00,100.178063037,0.0,0.0,0.0,43.513341876,52.539744,13.4498756944,0.0,4.83426,8.61561569437
 02/25  11:00:00,100.17007127,0.0,0.0,0.0,43.513341876,52.539744,13.5307101513,0.0,4.83426,8.69645015128
 02/25  12:00:00,101.009316669,0.0,0.0,0.0,43.513341876,52.539744,13.477689186,0.0,4.83426,8.64342918597
 02/25  13:00:00,100.122242973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  14:00:00,100.209867238,0.0,0.0,0.0,43.513341876,52.539744,13.4722185843,0.0,4.83426,8.63795858432
 02/25  15:00:00,100.225355434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  16:00:00,100.202989339,0.0,0.0,0.0,43.513341876,52.539744,13.4723140147,0.0,4.83426,8.63805401469
 02/25  17:00:00,99.9941939108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,99.9759202386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,108.934525499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.330844333,0.0,0.0,0.0,43.513341876,52.539744,13.4442553307,0.0,4.83426,8.60999533072
 02/25  21:00:00,118.269951899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,118.029319583,0.0,0.0,0.0,43.513341876,52.539744,22.3590510832,0.0,4.83426,17.5247910832
 02/25  23:00:00,117.669947008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.558431378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.625306575,0.0,0.0,0.0,43.513341876,52.539744,13.4442344119,0.0,4.83426,8.60997441195
 02/26  02:00:00,117.604907647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,117.585675546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  04:00:00,117.569879992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,117.983198521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  06:00:00,117.946129729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  07:00:00,117.944888206,0.0,0.0,0.0,43.513341876,52.539744,13.4441610182,0.0,4.83426,8.60990101819
 02/26  08:00:00,102.868530832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  09:00:00,99.951861261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  10:00:00,100.048728551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  11:00:00,100.113874983,0.0,0.0,0.0,43.513341876,52.539744,22.2060951533,0.0,4.83426,17.3718351533
 02/26  12:00:00,101.019897204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  13:00:00,100.212069096,0.0,0.0,0.0,43.513341876,52.539744,13.4781742596,0.0,4.83426,8.64391425955
 02/26  14:00:00,100.354617697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  15:00:00,100.406708296,0.0,0.0,0.0,43.513341876,52.539744,13.4720657386,0.0,4.83426,8.63780573861
 02/26  16:00:00,100.422354114,0.0,0.0,0.0,43.513341876,52.539744,13.4721407164,0.0,4.83426,8.63788071642
 02/26  17:00:00,100.253915812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  18:00:00,100.255446644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,109.139423634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,118.492194581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.38946585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  22:00:00,118.111427519,0.0,0.0,0.0,43.513341876,52.539744,31.1095650242,0.0,4.83426,26.2753050242
 02/26  23:00:00,117.719789701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.56063827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,117.6583351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  02:00:00,117.635223011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  03:00:00,117.612585772,0.0,0.0,0.0,43.513341876,52.539744,13.4499609791,0.0,4.83426,8.6157009791
 02/27  04:00:00,117.592749053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  05:00:00,118.00253639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  06:00:00,117.965043469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  07:00:00,193.75039511,73.4955152418,0.0,0.0,43.513341876,53.238744,1531.21526965,1517.76551503,4.83426,8.61549461657
 02/27  08:00:00,356.168004128,73.4955152418,0.0,0.0,220.879908,53.238744,1132.67043897,1110.35379741,4.83426,17.4823815608
 02/27  09:00:00,444.793848759,73.4955152418,0.00265467002546,0.0,220.879908,145.652643033,645.533781843,582.916347983,36.25695,26.3604838598
 02/27  10:00:00,453.681915285,73.4955152418,8.82836035104,0.0,220.879908,145.652643033,336.074636267,273.224375756,36.25695,26.5933105109
 02/27  11:00:00,519.071288024,73.5102135757,67.0890263718,0.0,220.879908,151.653867033,191.547862742,107.720112903,48.3426,35.4851498398
 02/27  12:00:00,612.238303973,74.0007542973,158.009451099,0.0,220.879908,151.653867033,93.5212175439,9.58206299143,48.3426,35.5965545525
 02/27  13:00:00,726.473041368,74.9306028412,271.430762979,0.0,220.879908,151.653867033,92.9437644068,0.00262122753544,48.3426,44.5985431793
 02/27  14:00:00,835.225908732,75.9302360283,384.555540049,0.0,220.879908,145.652643033,68.8357387325,0.00655477707007,24.1713,44.6578839555
 02/27  15:00:00,952.456590603,77.0818457143,500.208768785,0.0,220.879908,145.652643033,50.7748847394,0.0,24.1713,26.6035847394
 02/27  16:00:00,1022.94388257,78.1608401062,577.295973034,0.0,220.879908,137.835547516,40.354044952,0.00778915937551,4.83426,35.5119957926
 02/27  17:00:00,1050.19001162,75.9690619939,611.619332576,0.0,220.879908,133.019064,40.1182515556,0.0089635605438,4.83426,35.2750279951
 02/27  18:00:00,823.690955221,73.9638553719,467.213357932,0.0,220.879908,53.238744,31.2928589421,0.0,4.83426,26.4585989421
 02/27  19:00:00,680.636372826,73.6541201966,316.266951301,0.0,220.879908,53.238744,31.3736917939,0.0,4.83426,26.5394317939
 02/27  20:00:00,553.12917219,73.543284283,180.104323182,0.0,220.879908,53.238744,40.3148016348,26.8088634873,4.83426,8.67167814742
 02/27  21:00:00,433.678823089,73.4988143754,61.8553380397,0.0,220.879908,53.238744,94.0071209267,80.5093307605,4.83426,8.6635301662
 02/27  22:00:00,118.067701602,0.0,0.0,0.0,43.513341876,52.539744,13.4982810747,0.0,4.83426,8.6640210747
 02/27  23:00:00,117.76685945,0.0,0.0,0.0,43.513341876,52.539744,13.4697187721,0.0,4.83426,8.63545877207
 02/27  24:00:00,118.714634253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,117.811599918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  02:00:00,117.828845677,0.0,0.0,0.0,43.513341876,52.539744,13.4496924536,0.0,4.83426,8.61543245362
 02/28  03:00:00,117.784134266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,117.766021231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  05:00:00,119.890024211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  06:00:00,119.543358748,0.0,0.0,0.0,43.513341876,52.539744,13.4497370717,0.0,4.83426,8.61547707169
 02/28  07:00:00,193.276145139,73.4955152418,0.0,0.0,43.513341876,53.238744,795.479914989,790.625654989,4.83426,0.02
 02/28  08:00:00,355.185046702,73.4955152418,0.0,0.0,220.879908,53.238744,659.63134427,637.317065211,4.83426,17.4800190587
 02/28  09:00:00,449.91644386,73.4962672991,5.19882054838,0.0,220.879908,145.652643033,360.568423272,297.950816277,36.25695,26.3606569942
 02/28  10:00:00,506.084212966,73.7707935826,59.5908264862,0.0,220.879908,145.652643033,206.442591518,143.597265505,36.25695,26.5883760132
 02/28  11:00:00,583.341564365,74.7974961509,128.610962794,0.0,220.879908,151.653867033,120.127580858,36.3011158975,48.3426,35.4838649602
 02/28  12:00:00,688.316981484,76.1623235227,231.444429554,0.0,220.879908,151.653867033,87.6260429052,0.00909407920365,48.3426,39.274348826
 02/28  13:00:00,837.010098274,77.9927774032,378.585894321,0.0,220.879908,151.653867033,89.2466482862,0.0,48.3426,40.9040482862
 02/28  14:00:00,950.418605799,80.0499121566,495.507401912,0.0,220.879908,145.652643033,68.8363298741,0.0158312358805,24.1713,44.6491986382
 02/28  15:00:00,1023.45348734,82.4287690652,565.570509604,0.0,220.879908,145.652643033,50.7684850689,0.0,24.1713,26.5971850689
 02/28  16:00:00,1036.66263818,84.867498144,583.85244941,0.0,220.879908,137.835547516,40.3436218605,0.0,4.83426,35.5093618605
 02/28  17:00:00,1056.53496912,80.6141130477,613.134162702,0.0,220.879908,133.019064,40.1148663963,0.0105658674646,4.83426,35.2700405288
 02/28  18:00:00,951.268483813,76.7828205594,591.771995131,0.0,220.879908,53.238744,31.2905850292,0.0,4.83426,26.4563250292
 02/28  19:00:00,772.468133512,74.9733714456,406.63256542,0.0,220.879908,53.238744,31.3827951624,0.00637356700803,4.83426,26.5421615954
 02/28  20:00:00,634.253392542,74.1747570744,261.029614076,0.0,220.879908,53.238744,13.5070814067,0.0,4.83426,8.67282140665
 02/28  21:00:00,545.701985351,73.7734894439,173.535739877,0.0,220.879908,53.238744,26.8592751902,13.3611844849,4.83426,8.66383070526
 02/28  22:00:00,117.856338063,0.0,0.0,0.0,43.513341876,52.539744,13.4967882186,0.0,4.83426,8.66252821863
 02/28  23:00:00,117.936985352,0.0,0.0,0.0,43.513341876,52.539744,13.4694832252,0.0,4.83426,8.63522322521
 02/28  24:00:00,118.896469486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  01:00:00,117.984880403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.987398408,0.0,0.0,0.0,43.513341876,52.539744,13.449762621,0.0,4.83426,8.61550262103
 03/01  03:00:00,117.976674057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  04:00:00,117.964760555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,118.417172453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  06:00:00,118.352391386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  07:00:00,194.115513236,73.4955152418,1.74942765863,0.0,43.513341876,53.238744,506.958450773,493.508603022,4.83426,8.61558775148
 03/01  08:00:00,355.07138025,73.4955152418,0.0,0.0,220.879908,53.238744,514.08780675,491.771917871,4.83426,17.4816288794
 03/01  09:00:00,528.040999576,73.8733848705,82.0535390949,0.0,220.879908,145.652643033,178.473066784,115.854253304,36.25695,26.3618634798
 03/01  10:00:00,715.474610018,75.3516265539,266.15377561,0.0,220.879908,145.652643033,62.8498719483,0.0,36.25695,26.5929219483
 03/01  11:00:00,961.575110285,77.7417390558,502.63972741,0.0,220.879908,151.653867033,83.824341283,0.0,48.3426,35.481741283
 03/01  12:00:00,1061.19575535,80.3803667391,598.068469239,0.0,220.879908,151.653867033,83.9287511142,0.0,48.3426,35.5861511142
 03/01  13:00:00,1085.69756123,83.1639392974,620.259282017,0.0,220.879908,151.653867033,92.9298958613,0.0,48.3426,44.5872958613
 03/01  14:00:00,1096.30040891,86.279114278,633.370996125,0.0,220.879908,145.652643033,66.781532885,0.00943137796878,24.1713,42.600801507
 03/01  15:00:00,1112.33801298,89.6012794412,645.827721571,0.0,220.879908,145.652643033,52.7977294756,0.0,24.1713,28.6264294756
 03/01  16:00:00,1120.07275548,92.5415198426,658.314682146,0.0,220.879908,137.835547516,40.336775119,0.0,4.83426,35.502515119
 03/01  17:00:00,1140.72356288,87.7661635909,688.905484675,0.0,220.879908,133.019064,31.3032948143,0.0101861171267,4.83426,26.4588486971
 03/01  18:00:00,1029.38551785,81.4674179119,663.980763543,0.0,220.879908,53.238744,40.0992792727,0.0,4.83426,35.2650192727
 03/01  19:00:00,999.140643307,77.7271513699,629.091274269,0.0,220.879908,53.238744,31.3693766577,0.0,4.83426,26.5351166577
 03/01  20:00:00,960.104809428,75.9819859071,582.902005469,0.0,220.879908,53.238744,13.5049835414,0.0,4.83426,8.67072354142
 03/01  21:00:00,816.345138158,75.0863797021,440.666641893,0.0,220.879908,53.238744,13.4982936769,0.0,4.83426,8.66403367694
 03/01  22:00:00,118.403018149,0.0,0.0,0.0,43.513341876,52.539744,13.497697302,0.0,4.83426,8.66343730203
 03/01  23:00:00,118.079740938,0.0,0.0,0.0,43.513341876,52.539744,13.4693916071,0.0,4.83426,8.63513160708
 03/01  24:00:00,119.016020369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  01:00:00,118.097289593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,118.085131588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,118.061762672,0.0,0.0,0.0,43.513341876,52.539744,13.4495898781,0.0,4.83426,8.61532987809
 03/02  04:00:00,118.039469476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.498548705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,118.433090406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  07:00:00,311.951428698,73.4955152418,118.145330881,0.0,43.513341876,53.238744,311.011774609,297.562175484,4.83426,8.61533912422
 03/02  08:00:00,494.480914071,73.4955152418,137.361806634,0.0,220.879908,53.238744,240.961695539,218.649374884,4.83426,17.478060655
 03/02  09:00:00,705.459356146,74.2513287923,256.594170468,0.0,220.879908,145.652643033,99.827799555,45.9905829967,36.25695,17.5802665583
 03/02  10:00:00,748.956629992,74.7738675704,299.261259122,0.0,220.879908,145.652643033,125.105742735,53.4096797175,36.25695,35.4391130178
 03/02  11:00:00,885.076727975,75.1575052155,427.651035323,0.0,220.879908,151.653867033,104.754978365,20.9322373607,48.3426,35.4801410042
 03/02  12:00:00,968.359803023,75.3073169184,508.699558153,0.0,220.879908,151.653867033,83.9298758827,0.0,48.3426,35.5872758827
 03/02  13:00:00,964.494924306,75.6993163469,504.408510112,0.0,220.879908,151.653867033,92.9210579045,0.0,48.3426,44.5784579045
 03/02  14:00:00,950.314463987,76.2686594618,494.083191944,0.0,220.879908,145.652643033,59.8959361313,0.0059933443957,24.1713,35.7186427869
 03/02  15:00:00,946.412543736,76.5990086842,489.22056184,0.0,220.879908,145.652643033,59.6227371552,0.0,24.1713,35.4514371552
 03/02  16:00:00,949.51104524,76.8709202017,499.706645461,0.0,220.879908,137.835547516,40.3369832454,0.0,4.83426,35.5027232454
 03/02  17:00:00,993.312358837,74.8142792346,550.618043555,0.0,220.879908,133.019064,31.2941372971,0.00909115860658,4.83426,26.4507861385
 03/02  18:00:00,902.220860521,73.6838052668,540.70299596,0.0,220.879908,53.238744,31.2888497341,0.0,4.83426,26.4545897341
 03/02  19:00:00,894.142975463,73.571362903,524.594404673,0.0,220.879908,53.238744,40.2036934088,0.0,4.83426,35.3694334088
 03/02  20:00:00,896.584473879,73.5321251509,518.127948793,0.0,220.879908,53.238744,13.5057288669,0.0,4.83426,8.67146886694
 03/02  21:00:00,871.860698226,73.5085446097,494.572936617,0.0,220.879908,53.238744,20.9282940723,7.43031483344,4.83426,8.66371923887
 03/02  22:00:00,118.401674354,0.0,0.0,0.0,43.513341876,52.539744,13.4973598321,0.0,4.83426,8.6630998321
 03/02  23:00:00,118.097390952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  24:00:00,118.974384367,0.0,0.0,0.0,43.513341876,52.539744,13.4608899321,0.0,4.83426,8.62662993209
 03/03  01:00:00,118.099901029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,118.095853155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,118.097367678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,118.104079674,0.0,0.0,0.0,43.513341876,52.539744,13.4496362263,0.0,4.83426,8.61537622625
 03/03  05:00:00,120.641017957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,120.230298727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,714.467636713,73.4955152418,513.543909684,0.0,43.513341876,53.238744,49.5447682433,44.6905082433,4.83426,0.02
 03/03  08:00:00,875.559793362,73.4955152418,510.702974629,0.0,220.879908,53.238744,25.2598967705,2.94579684626,4.83426,17.4798399242
 03/03  09:00:00,954.580566035,74.5219880062,498.204639919,0.0,220.879908,145.652643033,62.611352208,0.0,36.25695,26.354402208
 03/03  10:00:00,946.580885468,75.2603925144,488.930915528,0.0,220.879908,145.652643033,71.6906397298,0.0,36.25695,35.4336897298
 03/03  11:00:00,983.585688814,75.9492641368,519.475340336,0.0,220.879908,151.653867033,83.8152187322,0.0,48.3426,35.4726187322
 03/03  12:00:00,1029.87580117,76.8212434963,564.018927019,0.0,220.879908,151.653867033,83.922959508,0.0,48.3426,35.580359508
 03/03  13:00:00,1051.60295158,77.6244006847,585.802960559,0.0,220.879908,151.653867033,84.0021422186,0.0,48.3426,35.6595422186
 03/03  14:00:00,1055.85312251,78.5439546029,595.161286196,0.0,220.879908,145.652643033,68.8126295951,0.00955955306465,24.1713,44.6317700421
 03/03  15:00:00,1065.75739581,77.8096578612,605.95989562,0.0,220.879908,145.652643033,59.6207005534,0.0,24.1713,35.4494005534
 03/03  16:00:00,1074.28783431,77.9088251353,622.208239919,0.0,220.879908,137.835547516,40.3299379522,0.0,4.83426,35.4956779522
 03/03  17:00:00,1117.45438465,76.3946012697,671.968869911,0.0,220.879908,133.019064,31.2945790126,0.010270472434,4.83426,26.4500485401
 03/03  18:00:00,1015.35713866,74.6895466606,651.774546326,0.0,220.879908,53.238744,31.2856159517,0.0,4.83426,26.4513559517
 03/03  19:00:00,1007.22328552,74.3043592749,635.547251178,0.0,220.879908,53.238744,31.3644437268,0.0,4.83426,26.5301837268
 03/03  20:00:00,1007.67015181,74.1517083973,627.388223284,0.0,220.879908,53.238744,13.5055731136,0.0,4.83426,8.67131311362
 03/03  21:00:00,978.608266509,73.9934327197,596.85238452,0.0,220.879908,53.238744,13.4972184673,0.0,4.83426,8.66295846731
 03/03  22:00:00,118.289971934,0.0,0.0,0.0,43.513341876,52.539744,13.4976779702,0.0,4.83426,8.66341797018
 03/03  23:00:00,118.31618579,0.0,0.0,0.0,43.513341876,52.539744,13.4693259295,0.0,4.83426,8.63506592951
 03/03  24:00:00,119.141766972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  01:00:00,118.267987695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,118.246888565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,118.232307965,0.0,0.0,0.0,43.513341876,52.539744,13.4440391133,0.0,4.83426,8.60977911334
 03/04  04:00:00,118.222730236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,118.749297931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,118.710828692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,118.691233228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,103.575684814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  09:00:00,100.562311473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.59114055,0.0,0.0,0.0,43.513341876,52.539744,13.4483598942,0.0,4.83426,8.61409989421
 03/04  11:00:00,100.593660366,0.0,0.0,0.0,43.513341876,52.539744,13.5282973046,0.0,4.83426,8.69403730461
 03/04  12:00:00,101.23162688,0.0,0.0,0.0,43.513341876,52.539744,13.4770729688,0.0,4.83426,8.64281296883
 03/04  13:00:00,100.47547208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  14:00:00,100.727156165,0.0,0.0,0.0,43.513341876,52.539744,13.4714787864,0.0,4.83426,8.63721878636
 03/04  15:00:00,351.891451291,1.80741242583,246.691529421,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  16:00:00,576.189518611,4.29621417053,465.853258645,0.0,43.513341876,52.539744,13.4717549764,0.0,4.83426,8.63749497642
 03/04  17:00:00,421.959283555,3.16240634665,314.931223664,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,476.02283463,4.23881052559,367.213970862,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,198.861376537,1.15181697499,87.2668819215,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,133.327266118,0.229054699536,14.0284595784,0.0,43.513341876,52.539744,13.4439520386,0.0,4.83426,8.6096920386
 03/04  21:00:00,118.784846807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,118.441281744,0.0,0.0,0.0,43.513341876,52.539744,22.3516805165,0.0,4.83426,17.5174205165
 03/04  23:00:00,117.997254414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.817407291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  01:00:00,117.927014184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,117.89093304,0.0,0.0,0.0,43.513341876,52.539744,13.4439956885,0.0,4.83426,8.60973568847
 03/05  03:00:00,117.860088512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,117.831319199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,118.237018978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  06:00:00,118.218517989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,118.235997332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  08:00:00,100.188481875,0.0,0.0,0.0,43.513341876,52.539744,13.4439801304,0.0,4.83426,8.60972013043
 03/05  09:00:00,100.289591606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  10:00:00,100.503038664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.649537481,0.0,0.0,0.0,43.513341876,52.539744,13.5282932769,0.0,4.83426,8.69403327689
 03/05  12:00:00,101.482780325,0.0,0.0,0.0,43.513341876,52.539744,13.4766423094,0.0,4.83426,8.64238230938
 03/05  13:00:00,124.201518977,0.324886783972,22.9663275954,0.0,43.513341876,52.539744,13.475500756,0.0,4.83426,8.64124075605
 03/05  14:00:00,422.87544327,3.9197724208,315.117608912,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  15:00:00,383.23296334,3.34032732772,276.411614282,0.0,43.513341876,52.539744,13.4716533666,0.0,4.83426,8.63739336656
 03/05  16:00:00,550.092117569,5.10673698967,439.912951423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  17:00:00,460.227105852,4.12077949156,352.069542497,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,458.866813143,4.39318342398,350.374340399,0.0,43.513341876,52.539744,13.4440600137,0.0,4.83426,8.60980001369
 03/05  19:00:00,266.49264433,2.14438514006,156.357091266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.948673262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,118.819756334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,118.448225424,0.0,0.0,0.0,43.513341876,52.539744,22.3496781066,0.0,4.83426,17.5154181066
 03/05  23:00:00,117.967708602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.799816171,0.0,0.0,0.0,43.513341876,52.539744,13.4440166844,0.0,4.83426,8.60975668436
 03/06  01:00:00,117.925133707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,117.903097592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,117.895877148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  04:00:00,117.93867097,0.0,0.0,0.0,43.513341876,52.539744,13.4495164044,0.0,4.83426,8.61525640444
 03/06  05:00:00,118.501246642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,118.515230279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  07:00:00,392.136770015,73.4955152418,197.418978122,0.0,43.513341876,53.238744,95.8804680954,91.0262080954,4.83426,0.02
 03/06  08:00:00,615.760930282,73.4955152418,259.83294382,0.0,220.879908,53.238744,52.9164636908,30.6071576711,4.83426,17.4750460197
 03/06  09:00:00,886.441520387,74.7986778761,434.074010683,0.0,220.879908,145.652643033,62.6130841813,0.0060808164686,36.25695,26.3500533648
 03/06  10:00:00,1102.37499314,77.6528498549,646.693104912,0.0,220.879908,145.652643033,71.6825475318,0.0,36.25695,35.4255975318
 03/06  11:00:00,1151.91477238,81.2700313731,686.388810872,0.0,220.879908,151.653867033,83.8015047781,0.0,48.3426,35.4589047781
 03/06  12:00:00,1183.37574922,85.2375637785,712.387044783,0.0,220.879908,151.653867033,83.9067900149,0.0,48.3426,35.5641900149
 03/06  13:00:00,1188.66681752,89.0220134486,714.406810353,0.0,220.879908,151.653867033,83.9930992585,0.0,48.3426,35.6504992585
 03/06  14:00:00,1181.80802836,92.4095349372,709.299743521,0.0,220.879908,145.652643033,68.796689064,0.00955323753931,24.1713,44.6158358264
 03/06  15:00:00,1189.21615791,96.1295605137,712.444975389,0.0,220.879908,145.652643033,50.7555772942,0.0,24.1713,26.5842772942
 03/06  16:00:00,1198.50862933,99.2633521863,725.4220699,0.0,220.879908,137.835547516,40.3175951486,0.0,4.83426,35.4833351486
 03/06  17:00:00,1237.04626309,94.750183543,773.703350563,0.0,220.879908,133.019064,31.2895712941,0.00987116734801,4.83426,26.4454401267
 03/06  18:00:00,1138.19097754,88.3888429423,764.601379085,0.0,220.879908,53.238744,34.132139262,0.0,4.83426,29.297879262
 03/06  19:00:00,1129.74522392,83.6521641768,755.129138312,0.0,220.879908,53.238744,37.3300468176,0.0,4.83426,32.4957868176
 03/06  20:00:00,1108.84849884,80.658522722,725.068612426,0.0,220.879908,53.238744,13.5056323824,0.0,4.83426,8.67137238238
 03/06  21:00:00,1105.68939078,79.2017072299,723.510636193,0.0,220.879908,53.238744,13.4968778404,0.0,4.83426,8.66261784043
 03/06  22:00:00,462.546930708,2.88854532166,338.306971581,0.0,43.513341876,52.539744,13.4973019829,0.0,4.83426,8.6630419829
 03/06  23:00:00,412.492937828,2.86802345507,288.468690408,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  24:00:00,307.260037693,2.11168243218,184.180071651,0.0,43.513341876,52.539744,13.4606935367,0.0,4.83426,8.62643353673
 03/07  01:00:00,215.395461098,1.07783862444,95.0336748729,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,286.468766447,1.78293527528,164.889150528,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  03:00:00,141.756307625,0.229566663696,22.8524680155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,217.994185698,1.05675445325,97.6937453685,0.0,43.513341876,52.539744,13.4495862762,0.0,4.83426,8.6153262762
 03/07  05:00:00,121.406018081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  06:00:00,120.960951061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,882.197652549,75.8081934293,680.865384736,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 03/07  08:00:00,1056.04527262,75.0950603035,696.623686152,0.0,220.879908,53.238744,22.3085394775,0.0,4.83426,17.4742794775
 03/07  09:00:00,1156.90132537,86.53815943,693.179813577,0.0,220.879908,145.652643033,62.6031245827,0.0,36.25695,26.3461745827
 03/07  10:00:00,1158.00704485,91.0601269501,689.502457008,0.0,220.879908,145.652643033,71.678326994,0.0,36.25695,35.421376994
 03/07  11:00:00,1147.6411491,94.0435880782,670.187038955,0.0,220.879908,151.653867033,81.5278270617,0.0,48.3426,33.1852270617
 03/07  12:00:00,1135.90270991,95.980024429,655.790791557,0.0,220.879908,151.653867033,86.177739467,0.0,48.3426,37.835139467
 03/07  13:00:00,1163.24966925,98.0515466191,681.581544654,0.0,220.879908,151.653867033,83.9872220238,0.0,48.3426,35.6446220238
 03/07  14:00:00,1185.29542656,100.673156776,706.565781584,0.0,220.879908,145.652643033,68.7764234627,0.0,24.1713,44.6051234627
 03/07  15:00:00,1172.97682555,103.382210167,690.83775148,0.0,220.879908,145.652643033,50.7511066394,0.0,24.1713,26.5798066394
 03/07  16:00:00,1162.20797439,104.854229637,682.759672312,0.0,220.879908,137.835547516,40.3184103121,0.00645434572509,4.83426,35.4776959664
 03/07  17:00:00,1165.62418057,98.8528842836,697.394084225,0.0,220.879908,133.019064,31.2854701822,0.0102229917327,4.83426,26.4409871905
 03/07  18:00:00,1054.9353168,90.3774354507,677.054947259,0.0,220.879908,53.238744,31.2765107797,0.0,4.83426,26.4422507797
 03/07  19:00:00,1025.42292524,83.8197987775,650.453901993,0.0,220.879908,53.238744,40.1850081737,0.0,4.83426,35.3507481737
 03/07  20:00:00,997.448199104,79.9745527452,616.211141503,0.0,220.879908,53.238744,13.5045553975,0.0,4.83426,8.67029539755
 03/07  21:00:00,920.44519766,77.7989776837,542.386237418,0.0,220.879908,53.238744,13.496821883,0.0,4.83426,8.66256188303
 03/07  22:00:00,180.815851355,1.15520376963,61.1018201424,0.0,43.513341876,52.539744,13.4952255668,0.0,4.83426,8.66096556679
 03/07  23:00:00,118.121271238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  24:00:00,119.026548739,0.0,0.0,0.0,43.513341876,52.539744,13.460564708,0.0,4.83426,8.62630470797
 03/08  01:00:00,118.088450514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,118.046380436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  03:00:00,118.002504528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.963393698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.368161234,0.0,0.0,0.0,43.513341876,52.539744,13.4494696007,0.0,4.83426,8.61520960073
 03/08  06:00:00,118.294627855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,192.392188683,73.4955152418,0.00395958662382,0.0,43.513341876,53.238744,572.455602268,567.601342268,4.83426,0.02
 03/08  08:00:00,352.081858467,73.4955152418,0.0,0.0,220.879908,53.238744,437.711849146,415.404961852,4.83426,17.4726272932
 03/08  09:00:00,565.983095168,74.9254508777,118.731872186,0.0,220.879908,145.652643033,140.985031721,78.3811288939,36.25695,26.3469528271
 03/08  10:00:00,761.040356525,77.1326564709,309.868545132,0.0,220.879908,145.652643033,71.6797384249,0.0,36.25695,35.4227884249
 03/08  11:00:00,976.781611494,79.8877962156,515.836145543,0.0,220.879908,151.653867033,74.9374976273,0.0,48.3426,26.5948976273
 03/08  12:00:00,1043.34741425,82.774945781,578.077136446,0.0,220.879908,151.653867033,83.9008494875,0.0,48.3426,35.5582494875
 03/08  13:00:00,1056.72056702,85.6938848224,588.991000534,0.0,220.879908,151.653867033,92.8886508476,0.0,48.3426,44.5460508476
 03/08  14:00:00,1060.0184173,89.0224568734,594.551211777,0.0,220.879908,145.652643033,59.8678693298,0.00988487265438,24.1713,35.6866844572
 03/08  15:00:00,1075.5408722,92.3032611923,606.524714806,0.0,220.879908,145.652643033,59.6006982521,0.0,24.1713,35.4293982521
 03/08  16:00:00,1083.2865792,95.002024961,619.29027941,0.0,220.879908,137.835547516,40.3110855859,0.0,4.83426,35.4768255859
 03/08  17:00:00,1102.32474822,89.65783689,648.840593658,0.0,220.879908,133.019064,31.2870833921,0.0100381811717,4.83426,26.4427852109
 03/08  18:00:00,1004.7966291,82.5399738764,638.471291384,0.0,220.879908,53.238744,31.2698639714,0.0,4.83426,26.4356039714
 03/08  19:00:00,990.726833292,78.9817944027,622.42256213,0.0,220.879908,53.238744,40.1812499443,0.0,4.83426,35.3469899443
 03/08  20:00:00,934.223080821,76.8652474577,556.371221913,0.0,220.879908,53.238744,13.5045793814,0.0,4.83426,8.67031938144
 03/08  21:00:00,769.417596062,75.7084697243,393.515657363,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 03/08  22:00:00,118.373578026,0.0,0.0,0.0,43.513341876,52.539744,13.4968879995,0.0,4.83426,8.66262799953
 03/08  23:00:00,118.051171637,0.0,0.0,0.0,43.513341876,52.539744,13.4685349838,0.0,4.83426,8.63427498376
 03/08  24:00:00,118.976323528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,118.048842713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,118.025472809,0.0,0.0,0.0,43.513341876,52.539744,13.449490021,0.0,4.83426,8.61523002098
 03/09  03:00:00,117.99297285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  04:00:00,117.962673792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,118.384811977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.293821892,0.0,0.0,0.0,43.513341876,52.539744,13.4493961371,0.0,4.83426,8.61513613707
 03/09  07:00:00,192.398580882,73.4955152418,0.00363462713942,0.0,43.513341876,53.238744,581.704616522,576.850356522,4.83426,0.02
 03/09  08:00:00,366.475985524,73.4955152418,14.2282439299,0.0,220.879908,53.238744,402.665748534,380.362712829,4.83426,17.4687757051
 03/09  09:00:00,670.606203034,74.6749416728,221.629823028,0.0,220.879908,145.652643033,101.096285579,38.4936799573,36.25695,26.3456556216
 03/09  10:00:00,851.050476938,76.8294543616,397.552189787,0.0,220.879908,145.652643033,62.8216075936,0.0,36.25695,26.5646575936
 03/09  11:00:00,1041.68048032,79.8170375028,577.857671545,0.0,220.879908,151.653867033,83.7935668055,0.0,48.3426,35.4509668055
 03/09  12:00:00,1091.10010871,83.1105952771,622.632689387,0.0,220.879908,151.653867033,83.8961548147,0.0,48.3426,35.5535548147
 03/09  13:00:00,1108.09204737,86.608433942,636.062211877,0.0,220.879908,151.653867033,83.9740854856,0.0,48.3426,35.6314854856
 03/09  14:00:00,1111.52479,90.0345899512,641.103938068,0.0,220.879908,145.652643033,68.7819490326,0.00957156877165,24.1713,44.6010774639
 03/09  15:00:00,1126.56959924,93.9687381661,651.056179651,0.0,220.879908,145.652643033,59.5943926265,0.0,24.1713,35.4230926265
 03/09  16:00:00,1157.64997381,97.3449767017,687.608778179,0.0,220.879908,137.835547516,31.4415402398,0.0,4.83426,26.6072802398
 03/09  17:00:00,1177.53684246,92.7533064266,720.173201664,0.0,220.879908,133.019064,40.0838498878,0.00990110917054,4.83426,35.2396887786
 03/09  18:00:00,1073.3282218,85.9144196333,702.863045226,0.0,220.879908,53.238744,31.2668299185,0.0,4.83426,26.4325699185
 03/09  19:00:00,1032.25361795,81.0067360653,661.10237409,0.0,220.879908,53.238744,31.3468911944,0.0,4.83426,26.5126311944
 03/09  20:00:00,1001.65338432,77.9796589714,618.004458439,0.0,220.879908,53.238744,13.5047073471,0.0,4.83426,8.67044734709
 03/09  21:00:00,894.11344637,76.4743097741,513.595727789,0.0,220.879908,53.238744,13.4961323664,0.0,4.83426,8.6618723664
 03/09  22:00:00,118.471581612,0.0,0.0,0.0,43.513341876,52.539744,13.4964065227,0.0,4.83426,8.66214652273
 03/09  23:00:00,118.125419802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  24:00:00,119.038587793,0.0,0.0,0.0,43.513341876,52.539744,13.4603435097,0.0,4.83426,8.62608350972
 03/10  01:00:00,118.119521833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,118.095641417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,118.063424082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,118.033270809,0.0,0.0,0.0,43.513341876,52.539744,13.449228898,0.0,4.83426,8.61496889798
 03/10  05:00:00,120.314618473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,119.945396256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,258.467127521,73.4955152418,64.5301571351,0.0,43.513341876,53.238744,256.704189447,251.849929447,4.83426,0.02
 03/10  08:00:00,431.375980352,73.4955152418,78.2122976981,0.0,220.879908,53.238744,202.904649035,180.599514496,4.83426,17.4708745387
 03/10  09:00:00,614.081140549,75.2889925797,165.701295812,0.0,220.879908,145.652643033,73.2476449129,10.6482249538,36.25695,26.3424699592
 03/10  10:00:00,787.434007262,77.5839717559,335.653238859,0.0,220.879908,145.652643033,71.6628812618,0.0,36.25695,35.4059312618
 03/10  11:00:00,1002.68668591,80.1870988639,541.231991828,0.0,220.879908,151.653867033,74.9304204992,0.0,48.3426,26.5878204992
 03/10  12:00:00,1068.36497653,83.195187861,602.135087141,0.0,220.879908,151.653867033,92.7705604412,0.0,48.3426,44.4279604412
 03/10  13:00:00,1091.53645891,86.2202022441,620.311389365,0.0,220.879908,151.653867033,83.9741013219,0.0,48.3426,35.6315013219
 03/10  14:00:00,1111.63117558,89.3319348513,641.130526527,0.0,220.879908,145.652643033,59.8588706568,0.00950799298796,24.1713,35.6780626638
 03/10  15:00:00,1119.51085989,92.410452118,646.288440109,0.0,220.879908,145.652643033,59.5936453508,0.0,24.1713,35.4223453508
 03/10  16:00:00,1129.01020385,95.1295964528,661.050277773,0.0,220.879908,137.835547516,40.3026584424,0.0,4.83426,35.4683984424
 03/10  17:00:00,1143.36091231,89.5770910809,685.321013169,0.0,220.879908,133.019064,31.2815211253,0.0103526827324,4.83426,26.4369084425
 03/10  18:00:00,1050.10610804,83.3706631381,677.338274457,0.0,220.879908,53.238744,31.2642271443,0.0,4.83426,26.4299671443
 03/10  19:00:00,1034.92365212,79.4860854576,661.086817041,0.0,220.879908,53.238744,31.343313028,0.0,4.83426,26.509053028
 03/10  20:00:00,1009.42558287,77.1482462314,626.464850872,0.0,220.879908,53.238744,14.4057887792,0.0,4.83426,9.5715287792
 03/10  21:00:00,952.558709754,76.0337929776,572.215469503,0.0,220.879908,53.238744,12.5955127023,0.0,4.83426,7.76125270226
 03/10  22:00:00,118.123473527,0.0,0.0,0.0,43.513341876,52.539744,13.4955121291,0.0,4.83426,8.66125212913
 03/10  23:00:00,118.164134094,0.0,0.0,0.0,43.513341876,52.539744,13.4683510805,0.0,4.83426,8.63409108053
 03/10  24:00:00,119.080758185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  01:00:00,118.176242739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,118.158621225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,118.135705305,0.0,0.0,0.0,43.513341876,52.539744,13.4439181578,0.0,4.83426,8.60965815776
 03/11  04:00:00,118.115902314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,118.594773913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  06:00:00,118.553269519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,118.585293394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,100.522517298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,100.516341023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,100.539088184,0.0,0.0,0.0,43.513341876,52.539744,13.4492741824,0.0,4.83426,8.61501418241
 03/11  11:00:00,100.544681501,0.0,0.0,0.0,43.513341876,52.539744,13.5257532818,0.0,4.83426,8.69149328181
 03/11  12:00:00,101.32001201,0.0,0.0,0.0,43.513341876,52.539744,13.475760091,0.0,4.83426,8.64150009104
 03/11  13:00:00,100.483752063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  14:00:00,100.567379557,0.0,0.0,0.0,43.513341876,52.539744,13.4707336862,0.0,4.83426,8.63647368618
 03/11  15:00:00,100.589143207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  16:00:00,100.542209503,0.0,0.0,0.0,43.513341876,52.539744,13.4705104279,0.0,4.83426,8.6362504279
 03/11  17:00:00,100.345184081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,100.356815917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,106.309055822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.706882583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.623469363,0.0,0.0,0.0,43.513341876,52.539744,13.4438753489,0.0,4.83426,8.60961534894
 03/11  22:00:00,118.357080793,0.0,0.0,0.0,43.513341876,52.539744,22.3431348295,0.0,4.83426,17.5088748295
 03/11  23:00:00,117.97420838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.821941299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.956400467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.948492974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  03:00:00,117.945552023,0.0,0.0,0.0,43.513341876,52.539744,13.4438972435,0.0,4.83426,8.60963724354
 03/12  04:00:00,118.416932185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,118.392259285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,118.388481903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  07:00:00,118.209829153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  08:00:00,100.261076208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  09:00:00,100.290312881,0.0,0.0,0.0,43.513341876,52.539744,13.4493472681,0.0,4.83426,8.61508726809
 03/12  10:00:00,100.302696623,0.0,0.0,0.0,43.513341876,52.539744,13.5261931864,0.0,4.83426,8.69193318638
 03/12  11:00:00,101.131563916,0.0,0.0,0.0,43.513341876,52.539744,13.4755811589,0.0,4.83426,8.6413211589
 03/12  12:00:00,100.257186105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  13:00:00,100.330267707,0.0,0.0,0.0,43.513341876,52.539744,13.4756148543,0.0,4.83426,8.64135485431
 03/12  14:00:00,100.374368049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  15:00:00,100.383233534,0.0,0.0,0.0,43.513341876,52.539744,13.470138044,0.0,4.83426,8.63587804398
 03/12  16:00:00,100.217610246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,100.231355921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,100.228913188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,106.695867052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  20:00:00,118.562880847,0.0,0.0,0.0,43.513341876,52.539744,13.443762041,0.0,4.83426,8.60950204101
 03/12  21:00:00,118.282333192,0.0,0.0,0.0,43.513341876,52.539744,22.3411003522,0.0,4.83426,17.5068403522
 03/12  22:00:00,117.831901014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  23:00:00,118.665416598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  24:00:00,117.727350163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,117.673853003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.637545875,0.0,0.0,0.0,43.513341876,52.539744,13.4492790601,0.0,4.83426,8.61501906005
