Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/13  03:00:00,117.609192429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  04:00:00,118.02728723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,117.987876725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  06:00:00,193.493284364,73.4955152418,0.0,0.0,43.513341876,53.238744,1552.74694826,1539.29913279,4.83426,8.61355547142
 03/13  07:00:00,371.005407561,73.4955152418,0.0,0.0,220.879908,53.238744,1264.09359467,1241.79399509,4.83426,17.4653395772
 03/13  08:00:00,445.488110491,73.4955152418,0.00201889774398,0.0,220.879908,145.652643033,938.145692674,884.325313765,36.25695,17.5634289097
 03/13  09:00:00,449.201431018,73.4955152418,4.33504754386,0.0,220.879908,145.652643033,510.623948823,438.969906167,36.25695,35.3970926554
 03/13  10:00:00,747.694504418,73.4955152418,292.723219854,0.0,220.879908,151.653867033,176.423034958,92.6470900849,48.3426,35.433344873
 03/13  11:00:00,980.152351017,73.5462789665,520.316972974,0.0,220.879908,151.653867033,84.0120548211,0.131861853516,48.3426,35.5375929675
 03/13  12:00:00,1001.17027845,73.7956496582,541.800259183,0.0,220.879908,151.653867033,83.9589238225,0.0,48.3426,35.6163238225
 03/13  13:00:00,1017.23838786,74.1552807754,564.221978716,0.0,220.879908,145.652643033,59.8414335561,0.00899673200471,24.1713,35.6611368241
 03/13  14:00:00,1030.6120118,74.660580632,576.621018171,0.0,220.879908,145.652643033,59.578172999,0.0,24.1713,35.406872999
 03/13  15:00:00,1048.00455639,75.0050197926,601.159579857,0.0,220.879908,137.835547516,40.2910558898,0.0,4.83426,35.4567958898
 03/13  16:00:00,1095.71046448,73.710083093,655.800571764,0.0,220.879908,133.019064,31.2686442066,0.0108213630281,4.83426,26.4235628435
 03/13  17:00:00,1009.59904255,73.4955152418,650.560281459,0.0,220.879908,53.238744,31.2595684976,0.0,4.83426,26.4253084976
 03/13  18:00:00,993.145259445,73.4955152418,634.525551811,0.0,220.879908,53.238744,31.333142339,0.0,4.83426,26.498882339
 03/13  19:00:00,878.870729419,73.4955152418,514.361708044,0.0,220.879908,53.238744,13.5274432797,0.0241500638786,4.83426,8.66903321578
 03/13  20:00:00,777.719619809,73.4955152418,401.974249641,0.0,220.879908,53.238744,17.8284177593,4.33298556253,4.83426,8.66117219672
 03/13  21:00:00,118.31904987,0.0,0.0,0.0,43.513341876,52.539744,13.495047456,0.0,4.83426,8.66078745597
 03/13  22:00:00,117.97922253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  23:00:00,118.818571046,0.0,0.0,0.0,43.513341876,52.539744,13.4599965486,0.0,4.83426,8.62573654857
 03/13  24:00:00,117.869059509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.811536691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,117.777750505,0.0,0.0,0.0,43.513341876,52.539744,13.4491386295,0.0,4.83426,8.61487862952
 03/14  03:00:00,117.761947439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.847774077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,119.485884075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  06:00:00,194.160826047,73.4955152418,0.00244775955684,0.0,43.513341876,53.238744,1073.1280662,1068.2738062,4.83426,0.02
 03/14  07:00:00,368.081700575,73.4955152418,0.0,0.0,220.879908,53.238744,914.94619267,892.645497658,4.83426,17.4664350123
 03/14  08:00:00,444.922212847,73.4955152418,0.00231639047569,0.0,220.879908,145.652643033,608.658532823,546.07203746,36.25695,26.3295453636
 03/14  09:00:00,529.713928899,73.4955152418,83.8368180017,0.0,220.879908,145.652643033,301.353774298,229.705676163,36.25695,35.3911481347
 03/14  10:00:00,886.798081094,73.643913306,429.854700721,0.0,220.879908,151.653867033,97.600599602,22.6793249113,48.3426,26.5786746907
 03/14  11:00:00,984.131684127,74.0288257958,522.967519205,0.0,220.879908,151.653867033,83.890755054,0.011839051433,48.3426,35.5363160026
 03/14  12:00:00,1032.8958617,74.0207758889,572.764257619,0.0,220.879908,151.653867033,92.8500259168,0.0,48.3426,44.5074259168
 03/14  13:00:00,1044.09228269,74.3471436523,589.824306137,0.0,220.879908,145.652643033,59.8369151016,0.00951371926268,24.1713,35.6561013824
 03/14  14:00:00,1076.78231178,76.9264883132,619.39590603,0.0,220.879908,145.652643033,59.5770253058,0.0,24.1713,35.4057253058
 03/14  15:00:00,1108.45128335,79.8751084096,655.779440104,0.0,220.879908,137.835547516,31.4245008867,0.0,4.83426,26.5902408867
 03/14  16:00:00,1137.05297025,78.2081511938,691.315954717,0.0,220.879908,133.019064,31.2709544232,0.0110542317079,4.83426,26.4256401915
 03/14  17:00:00,1020.32108151,75.9710294596,657.136420525,0.0,220.879908,53.238744,38.8051643512,0.0,4.83426,33.9709043512
 03/14  18:00:00,1003.97724949,74.7229770339,642.497854587,0.0,220.879908,53.238744,32.5838309049,0.0,4.83426,27.7495709049
 03/14  19:00:00,977.503102487,74.2329466255,609.921582791,0.0,220.879908,53.238744,13.5028913373,0.0,4.83426,8.66863133726
 03/14  20:00:00,950.146266695,73.8841649123,571.660444157,0.0,220.879908,53.238744,13.4951921483,0.0,4.83426,8.66093214829
 03/14  21:00:00,118.126753976,0.0,0.0,0.0,43.513341876,52.539744,13.4953296663,0.0,4.83426,8.66106966633
 03/14  22:00:00,118.12963745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  23:00:00,118.988115871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,118.079078818,0.0,0.0,0.0,43.513341876,52.539744,13.4491033665,0.0,4.83426,8.61484336648
 03/15  01:00:00,118.05118311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,118.024407844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,118.004562143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  04:00:00,118.457924266,0.0,0.0,0.0,43.513341876,52.539744,13.4490819201,0.0,4.83426,8.61482192012
 03/15  05:00:00,118.410268007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,354.62060804,73.4955152418,159.909349962,0.0,43.513341876,53.238744,267.947206075,263.092946075,4.83426,0.02
 03/15  07:00:00,463.27223429,73.4955152418,94.7046605956,0.0,220.879908,53.238744,291.856216324,269.557485634,4.83426,17.46447069
 03/15  08:00:00,609.864561571,73.8934240688,162.415677447,0.0,220.879908,145.652643033,182.301284197,119.715666264,36.25695,26.3286679334
 03/15  09:00:00,895.81671359,74.9497204627,443.971256518,0.0,220.879908,145.652643033,70.9785592557,8.17181297036,36.25695,26.5497962854
 03/15  10:00:00,990.225041992,76.8176444214,528.30768988,0.0,220.879908,151.653867033,83.7692273256,0.0,48.3426,35.4266273256
 03/15  11:00:00,1029.38300558,79.4899966176,562.822544844,0.0,220.879908,151.653867033,83.8635713987,0.0,48.3426,35.5209713987
 03/15  12:00:00,1056.33073142,82.2941978176,587.60007876,0.0,220.879908,151.653867033,83.9474749511,0.0,48.3426,35.6048749511
 03/15  13:00:00,1054.74999287,85.1518962271,589.257554994,0.0,220.879908,145.652643033,68.7364615043,0.0104023746321,24.1713,44.5547591297
 03/15  14:00:00,1066.83386734,88.4578096971,598.057323627,0.0,220.879908,145.652643033,50.7246945166,0.0,24.1713,26.5533945166
 03/15  15:00:00,1090.50046931,91.9571398255,625.894152014,0.0,220.879908,137.835547516,40.2816311611,0.0,4.83426,35.4473711611
 03/15  16:00:00,1138.2100557,88.7843283164,681.75229554,0.0,220.879908,133.019064,31.2665481366,0.00968265451644,4.83426,26.4226054821
 03/15  17:00:00,1053.75420671,84.6893555414,681.784330917,0.0,220.879908,53.238744,31.2569751569,0.0,4.83426,26.4227151569
 03/15  18:00:00,1047.21263207,82.3422388989,677.957619797,0.0,220.879908,53.238744,31.3249391939,0.0,4.83426,26.4906791939
 03/15  19:00:00,1015.83293957,79.0491325138,643.483631164,0.0,220.879908,53.238744,13.5024447957,0.0,4.83426,8.66818479568
 03/15  20:00:00,984.789926744,76.8297589417,602.000807634,0.0,220.879908,53.238744,13.4951576647,0.0,4.83426,8.66089766473
 03/15  21:00:00,118.586345878,0.0,0.0,0.0,43.513341876,52.539744,13.4953203219,0.0,4.83426,8.66106032187
 03/15  22:00:00,118.219167696,0.0,0.0,0.0,43.513341876,52.539744,13.4680118823,0.0,4.83426,8.63375188235
 03/15  23:00:00,119.092770357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  24:00:00,118.187634177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,118.157876163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,118.130485606,0.0,0.0,0.0,43.513341876,52.539744,13.4491148163,0.0,4.83426,8.61485481629
 03/16  03:00:00,118.108255648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.579557999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,118.530034236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,467.235383097,73.5579792697,271.326495494,0.0,43.513341876,53.238744,118.987382473,114.133122473,4.83426,0.02
 03/16  07:00:00,550.725581456,73.4955152418,180.972787218,0.0,220.879908,53.238744,188.933670811,166.634525649,4.83426,17.4648851617
 03/16  08:00:00,728.154139157,75.0137969406,278.410169607,0.0,220.879908,145.652643033,97.8181832931,35.2329722587,36.25695,26.3282610344
 03/16  09:00:00,951.657466001,76.8568641683,497.90295074,0.0,220.879908,145.652643033,71.6423089649,0.0,36.25695,35.3853589649
 03/16  10:00:00,988.956107051,79.3353657225,524.819810125,0.0,220.879908,151.653867033,74.9123125627,0.0,48.3426,26.5697125627
 03/16  11:00:00,1028.62073541,82.4546194542,559.456602568,0.0,220.879908,151.653867033,83.8598549616,0.0,48.3426,35.5172549616
 03/16  12:00:00,1047.68841683,85.6251666413,576.166713406,0.0,220.879908,151.653867033,92.8344544149,0.0,48.3426,44.4918544149
 03/16  13:00:00,1065.13887879,89.104746787,596.345162222,0.0,220.879908,145.652643033,59.8272352052,0.0101090905096,24.1713,35.6458261147
 03/16  14:00:00,1087.18035489,92.5353159461,614.318124033,0.0,220.879908,145.652643033,58.8922700088,0.0,24.1713,34.7209700088
 03/16  15:00:00,1106.58099456,95.6080285476,637.75676149,0.0,220.879908,137.835547516,32.088189579,0.0,4.83426,27.253929579
 03/16  16:00:00,1133.99667177,92.3471087121,673.713471776,0.0,220.879908,133.019064,31.2611280944,0.0103843596352,4.83426,26.4164837347
 03/16  17:00:00,1035.36618764,87.2103115816,660.97926329,0.0,220.879908,53.238744,31.2497356084,0.0,4.83426,26.4154756084
 03/16  18:00:00,1028.46953446,83.9304520594,657.773915667,0.0,220.879908,53.238744,40.1466790157,0.0,4.83426,35.3124190157
 03/16  19:00:00,1006.23406853,80.1125714638,632.796415319,0.0,220.879908,53.238744,13.5026916825,0.0,4.83426,8.66843168245
 03/16  20:00:00,970.388867255,77.4798907546,587.12040536,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 03/16  21:00:00,249.899758988,1.15514873613,128.870447871,0.0,43.513341876,52.539744,13.4950386387,0.0,4.83426,8.66077863873
 03/16  22:00:00,118.245505758,0.0,0.0,0.0,43.513341876,52.539744,13.4678979787,0.0,4.83426,8.6336379787
 03/16  23:00:00,119.107583466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,118.202366447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  01:00:00,118.176833677,0.0,0.0,0.0,43.513341876,52.539744,13.4489653685,0.0,4.83426,8.61470536851
 03/17  02:00:00,118.152326683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,118.133098276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,120.570864484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  05:00:00,120.18417117,0.0,0.0,0.0,43.513341876,52.539744,13.4489083822,0.0,4.83426,8.61464838216
 03/17  06:00:00,677.434591033,73.6386101758,477.838948229,0.0,43.513341876,53.238744,66.943268609,62.089008609,4.83426,0.02
 03/17  07:00:00,861.316015708,73.4955152418,487.680132812,0.0,220.879908,53.238744,49.8668584582,27.5705219984,4.83426,17.4620764598
 03/17  08:00:00,960.6491859,75.655292025,506.460861508,0.0,220.879908,145.652643033,53.8143081357,0.0,36.25695,17.5573581357
 03/17  09:00:00,949.305935975,76.550494049,492.809046296,0.0,220.879908,145.652643033,71.6346261725,0.0,36.25695,35.3776761725
 03/17  10:00:00,954.606483573,76.9573162832,491.920101197,0.0,220.879908,151.653867033,81.6920275868,0.0,48.3426,33.3494275868
 03/17  11:00:00,956.589780969,77.3088845013,492.406533834,0.0,220.879908,151.653867033,77.0676129205,0.0,48.3426,28.7250129205
 03/17  12:00:00,955.350048502,77.8577693498,490.537514394,0.0,220.879908,151.653867033,92.8099040514,0.0,48.3426,44.4673040514
 03/17  13:00:00,960.721213843,79.2762920576,499.854014212,0.0,220.879908,145.652643033,59.8234729495,0.0121800211542,24.1713,35.6399929284
 03/17  14:00:00,1012.52696016,84.2974087734,545.838570249,0.0,220.879908,145.652643033,59.5606983895,0.0,24.1713,35.3893983895
 03/17  15:00:00,1079.97858494,89.250910249,616.091868503,0.0,220.879908,137.835547516,31.4128364303,0.0,4.83426,26.5785764303
 03/17  16:00:00,1147.66468847,86.7842841313,691.289118365,0.0,220.879908,133.019064,31.2587559888,0.00966890864192,4.83426,26.4148270802
 03/17  17:00:00,1060.69510799,83.279592628,688.134175051,0.0,220.879908,53.238744,31.2485205874,0.0,4.83426,26.4142605874
 03/17  18:00:00,1053.50406474,81.0663601228,683.513176319,0.0,220.879908,53.238744,40.1441101829,0.0,4.83426,35.3098501829
 03/17  19:00:00,1036.76888143,78.6451281538,664.487002937,0.0,220.879908,53.238744,13.5008028635,0.0,4.83426,8.66654286349
 03/17  20:00:00,1017.69187957,76.7725141753,635.880211774,0.0,220.879908,53.238744,13.4940457375,0.0,4.83426,8.65978573751
 03/17  21:00:00,118.279995123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  22:00:00,118.311111899,0.0,0.0,0.0,43.513341876,52.539744,13.4677017008,0.0,4.83426,8.63344170076
 03/17  23:00:00,119.171107348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,118.298906535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,118.2763487,0.0,0.0,0.0,43.513341876,52.539744,13.4436938782,0.0,4.83426,8.60943387819
 03/18  02:00:00,118.25686934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  03:00:00,118.242252705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,118.765701001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,118.725013454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,118.727379456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,115.556471711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  08:00:00,100.597692673,0.0,0.0,0.0,43.513341876,52.539744,13.4435819575,0.0,4.83426,8.60932195751
 03/18  09:00:00,100.647992523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,100.694775668,0.0,0.0,0.0,43.513341876,52.539744,13.5238155256,0.0,4.83426,8.68955552565
 03/18  11:00:00,101.512357597,0.0,0.0,0.0,43.513341876,52.539744,13.4745008503,0.0,4.83426,8.64024085032
 03/18  12:00:00,178.488455962,0.462948046301,76.5096467543,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  13:00:00,388.892804953,2.46776725793,281.754962386,0.0,43.513341876,52.539744,13.4697645794,0.0,4.83426,8.63550457942
 03/18  14:00:00,429.017071988,3.50576910475,320.176594466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  15:00:00,523.220262474,3.84557134341,413.94597943,0.0,43.513341876,52.539744,13.4697046578,0.0,4.83426,8.63544465778
 03/18  16:00:00,598.865513662,4.79767956334,487.98545004,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,549.384880151,4.3489860433,439.61408057,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,582.918203857,5.0399224154,471.837843695,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,444.203469532,3.62271070822,329.704228962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,492.862745549,3.09364100224,365.434069792,0.0,43.513341876,52.539744,13.4436776383,0.0,4.83426,8.60941763825
 03/18  21:00:00,118.682347085,0.0,0.0,0.0,43.513341876,52.539744,22.3338780011,0.0,4.83426,17.4996180011
 03/18  22:00:00,118.23984874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,119.044085346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  24:00:00,118.211952439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  01:00:00,118.20313147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,118.194295852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,118.189067401,0.0,0.0,0.0,43.513341876,52.539744,13.443636649,0.0,4.83426,8.60937664897
 03/19  04:00:00,118.715470303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  05:00:00,118.684091292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  06:00:00,118.697141535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  07:00:00,115.530282519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  08:00:00,100.60581147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  09:00:00,100.643737194,0.0,0.0,0.0,43.513341876,52.539744,13.4487699859,0.0,4.83426,8.61450998588
 03/19  10:00:00,100.607578019,0.0,0.0,0.0,43.513341876,52.539744,13.5234607924,0.0,4.83426,8.68920079239
 03/19  11:00:00,101.440513991,0.0,0.0,0.0,43.513341876,52.539744,9.30570061533,0.0,4.83426,4.47144061533
 03/19  12:00:00,100.638364245,0.0,0.0,0.0,43.513341876,52.539744,9.02136345234,0.0,4.83426,4.18710345234
 03/19  13:00:00,100.732667927,0.0,0.0,0.0,43.513341876,52.539744,13.4747664581,0.0,4.83426,8.64050645812
 03/19  14:00:00,100.791026521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,369.043294154,1.89526157719,263.031206328,0.0,43.513341876,52.539744,13.4695375608,0.0,4.83426,8.63527756084
 03/19  16:00:00,100.606958341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,398.713423235,2.08112272775,292.914045579,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,239.33627048,1.01569285073,136.292984083,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,195.190298556,0.693707575915,86.4530014824,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.97634041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,118.567486396,0.0,0.0,0.0,43.513341876,52.539744,31.0667687497,0.0,4.83426,26.2325087497
 03/19  22:00:00,118.076836063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.886275496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,118.019097869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,118.012162706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  02:00:00,118.003662351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  03:00:00,117.988227367,0.0,0.0,0.0,43.513341876,52.539744,13.4487684998,0.0,4.83426,8.61450849978
 03/20  04:00:00,118.440674243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  05:00:00,118.375391349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  06:00:00,261.560682026,73.5004688752,68.1258745608,0.0,43.513341876,53.238744,324.138330539,319.284070539,4.83426,0.02
 03/20  07:00:00,391.531146379,73.4955152418,24.0317228535,0.0,220.879908,53.238744,335.640328547,313.349254738,4.83426,17.4568138094
 03/20  08:00:00,566.021153133,74.1224470996,118.900995147,0.0,220.879908,145.652643033,211.797148526,149.224057004,36.25695,26.3161415219
 03/20  09:00:00,729.077139289,74.7220116101,279.548632943,0.0,220.879908,145.652643033,137.850730823,75.0657846001,36.25695,26.5279962229
 03/20  10:00:00,924.616168674,75.2070952879,466.372028658,0.0,220.879908,151.653867033,94.3414132985,10.6011327557,48.3426,35.3976805428
 03/20  11:00:00,962.099710333,75.8217450901,499.310694131,0.0,220.879908,151.653867033,83.851607513,0.0104242006993,48.3426,35.4985833123
 03/20  12:00:00,964.957889637,76.4565127443,501.085164649,0.0,220.879908,151.653867033,83.9170717937,0.0,48.3426,35.5744717937
 03/20  13:00:00,969.535496273,77.0308331204,510.688868719,0.0,220.879908,145.652643033,59.8007982777,0.00961132621845,24.1713,35.6198869515
 03/20  14:00:00,992.424249273,77.8761889902,532.282720005,0.0,220.879908,145.652643033,59.5457230256,0.0,24.1713,35.3744230256
 03/20  15:00:00,1010.97763474,80.1283420115,556.270522341,0.0,220.879908,137.835547516,40.2542411416,0.0,4.83426,35.4199811416
 03/20  16:00:00,1050.05618916,78.1281404917,602.825348176,0.0,220.879908,133.019064,31.2451077556,0.0105014906178,4.83426,26.4003462649
 03/20  17:00:00,954.605826942,75.5244581153,590.577774224,0.0,220.879908,53.238744,24.3277986097,0.0,4.83426,19.4935386097
 03/20  18:00:00,950.013262334,74.9318632907,587.196597487,0.0,220.879908,53.238744,38.2324984105,0.0,4.83426,33.3982384105
 03/20  19:00:00,942.84677567,74.4595275667,574.883201234,0.0,220.879908,53.238744,13.5014953839,0.0,4.83426,8.66723538388
 03/20  20:00:00,941.304752683,74.0653668986,562.789697162,0.0,220.879908,53.238744,13.493699511,0.0,4.83426,8.65943951096
 03/20  21:00:00,118.523549739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  22:00:00,118.19061324,0.0,0.0,0.0,43.513341876,52.539744,13.4670573468,0.0,4.83426,8.63279734677
 03/20  23:00:00,119.069603651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,118.202841965,0.0,0.0,0.0,43.513341876,52.539744,13.4487088554,0.0,4.83426,8.6144488554
 03/21  01:00:00,118.198576026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,118.187641117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,118.179797929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  04:00:00,120.746777645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,120.347006378,0.0,0.0,0.0,43.513341876,52.539744,13.448781485,0.0,4.83426,8.61452148497
 03/21  06:00:00,725.780518436,73.5964673175,524.759593754,0.0,43.513341876,53.238744,4.99997238256,0.145712382558,4.83426,0.02
 03/21  07:00:00,901.996086621,73.4955152418,527.277408021,0.0,220.879908,53.238744,22.2918290869,0.0,4.83426,17.4575690869
 03/21  08:00:00,972.444047717,75.4703547356,517.71979451,0.0,220.879908,145.652643033,53.8076400192,0.0,36.25695,17.5506900192
 03/21  09:00:00,975.767414431,77.051402733,518.766786377,0.0,220.879908,145.652643033,71.6172878661,0.0,36.25695,35.3603378661
 03/21  10:00:00,995.970407926,78.0487680416,531.802961251,0.0,220.879908,151.653867033,74.8915494657,0.0,48.3426,26.5489494657
 03/21  11:00:00,1037.71219421,77.0860783564,573.257679666,0.0,220.879908,151.653867033,83.8347934479,0.0,48.3426,35.4921934479
 03/21  12:00:00,1065.68012498,78.1064556993,601.418807436,0.0,220.879908,151.653867033,83.9122464992,0.0,48.3426,35.5696464992
 03/21  13:00:00,1053.71568822,82.7488052818,590.624115224,0.0,220.879908,145.652643033,68.6941010725,0.00931457383752,24.1713,44.5134864987
 03/21  14:00:00,1061.160698,85.5858520138,594.864029211,0.0,220.879908,145.652643033,50.7045115645,0.0,24.1713,26.5332115645
 03/21  15:00:00,1082.89956008,88.9666414746,620.507667755,0.0,220.879908,137.835547516,40.2507367276,0.0,4.83426,35.4164767276
 03/21  16:00:00,1123.61753254,85.8665716788,669.62964712,0.0,220.879908,133.019064,31.2463187116,0.010044136327,4.83426,26.4020145753
 03/21  17:00:00,1023.85750347,80.1853981543,656.178285159,0.0,220.879908,53.238744,31.2345799006,0.0,4.83426,26.4003199006
 03/21  18:00:00,1014.97727644,78.5591470563,649.386505619,0.0,220.879908,53.238744,31.3070865804,0.0,4.83426,26.4728265804
 03/21  19:00:00,994.359068337,77.1378775024,627.137538501,0.0,220.879908,53.238744,13.500915149,0.0,4.83426,8.66665514901
 03/21  20:00:00,976.82763106,75.9771777262,596.064886812,0.0,220.879908,53.238744,13.4934124743,0.0,4.83426,8.65915247432
 03/21  21:00:00,118.206132447,0.0,0.0,0.0,43.513341876,52.539744,13.4933665396,0.0,4.83426,8.65910653965
 03/21  22:00:00,118.221726877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  23:00:00,119.09036176,0.0,0.0,0.0,43.513341876,52.539744,13.4593995024,0.0,4.83426,8.62513950235
 03/21  24:00:00,118.197698391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  01:00:00,118.17740758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,118.157891579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,118.144200968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  04:00:00,118.636438751,0.0,0.0,0.0,43.513341876,52.539744,13.4480274693,0.0,4.83426,8.61376746929
 03/22  05:00:00,118.597187895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,443.587654217,73.6542706717,247.673626989,0.0,43.513341876,53.238744,26.7807550393,21.9264950393,4.83426,0.02
 03/22  07:00:00,539.423011675,73.4955152418,172.326787961,0.0,220.879908,53.238744,84.8612487951,62.57166961,4.83426,17.455319185
 03/22  08:00:00,640.010300739,75.1122515876,190.602444681,0.0,220.879908,145.652643033,63.1304383475,0.564165850867,36.25695,26.3093224967
 03/22  09:00:00,748.712221171,76.6066989582,297.060921309,0.0,220.879908,145.652643033,62.7791734332,0.0,36.25695,26.5222234332
 03/22  10:00:00,848.545203615,77.8469228647,389.111905307,0.0,220.879908,151.653867033,83.7309255448,0.0,48.3426,35.3883255448
 03/22  11:00:00,887.145958124,78.5723799797,426.301395831,0.0,220.879908,151.653867033,76.3141955546,0.0,48.3426,27.9715955546
 03/22  12:00:00,912.00641611,79.2779072755,451.56500447,0.0,220.879908,151.653867033,91.4334873886,0.0,48.3426,43.0908873886
 03/22  13:00:00,983.621588518,81.7675814561,525.713058953,0.0,220.879908,145.652643033,59.7954920052,0.0131253853876,24.1713,35.6110666198
 03/22  14:00:00,989.057009866,83.3872086847,528.608905682,0.0,220.879908,145.652643033,50.701027939,0.0,24.1713,26.529727939
 03/22  15:00:00,1010.69586133,84.8691642324,555.730582896,0.0,220.879908,137.835547516,40.2454595703,0.0,4.83426,35.4111995703
 03/22  16:00:00,1055.75402008,81.0046372082,608.869764063,0.0,220.879908,133.019064,31.2407125048,0.00981244287439,4.83426,26.3966400619
 03/22  17:00:00,973.741460682,76.7174575925,610.715143838,0.0,220.879908,53.238744,31.23356254,0.0,4.83426,26.39930254
 03/22  18:00:00,987.711508062,76.0906177175,624.77569497,0.0,220.879908,53.238744,31.3018741826,0.0,4.83426,26.4676141826
 03/22  19:00:00,973.154007162,75.4882109683,607.15872075,0.0,220.879908,53.238744,13.5012291115,0.0,4.83426,8.66696911147
 03/22  20:00:00,952.568925596,74.8365426485,573.205140075,0.0,220.879908,53.238744,13.4927611977,0.0,4.83426,8.65850119774
 03/22  21:00:00,118.523946624,0.0,0.0,0.0,43.513341876,52.539744,13.4926855541,0.0,4.83426,8.65842555412
 03/22  22:00:00,118.164045189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  23:00:00,119.042088023,0.0,0.0,0.0,43.513341876,52.539744,13.458971571,0.0,4.83426,8.62471157098
 03/22  24:00:00,118.135391324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,118.111785564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,118.090717948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,118.07508209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  04:00:00,118.547534343,0.0,0.0,0.0,43.513341876,52.539744,13.4487578276,0.0,4.83426,8.61449782764
 03/23  05:00:00,118.50709704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,494.790648253,73.5107008238,298.378431019,0.0,43.513341876,53.238744,137.843515502,132.989255502,4.83426,0.02
 03/23  07:00:00,652.076863546,73.4955152418,283.966784286,0.0,220.879908,53.238744,130.879111751,108.589860841,4.83426,17.45499091
 03/23  08:00:00,830.026581614,74.5995500533,379.511397756,0.0,220.879908,145.652643033,66.4979826331,3.93342517778,36.25695,26.3076074553
 03/23  09:00:00,924.056377943,75.259121355,472.23841383,0.0,220.879908,145.652643033,62.8936921894,0.117319810629,36.25695,26.5194223788
 03/23  10:00:00,966.373721979,75.6118328974,507.681676035,0.0,220.879908,151.653867033,83.7263210314,0.0,48.3426,35.3837210314
 03/23  11:00:00,970.293468298,76.0973712413,509.197321496,0.0,220.879908,151.653867033,75.1634332711,0.00900794622987,48.3426,26.8118253249
 03/23  12:00:00,974.431892842,76.5839980476,512.925735718,0.0,220.879908,151.653867033,92.5856547833,0.0,48.3426,44.2430547833
 03/23  13:00:00,966.944490341,77.1298804589,510.311975333,0.0,220.879908,145.652643033,59.7895275473,0.0143676257672,24.1713,35.6038599215
 03/23  14:00:00,986.565698692,77.8375586565,528.763958613,0.0,220.879908,145.652643033,50.6963234364,0.0,24.1713,26.5250234364
 03/23  15:00:00,997.661896398,78.8775605999,545.870865086,0.0,220.879908,137.835547516,40.2385868174,0.0,4.83426,35.4043268174
 03/23  16:00:00,1059.94151593,77.4086072749,614.276426201,0.0,220.879908,133.019064,31.2399996617,0.00944258376422,4.83426,26.3962970779
 03/23  17:00:00,986.967458189,75.685156347,623.896925529,0.0,220.879908,53.238744,31.2282403124,0.0,4.83426,26.3939803124
 03/23  18:00:00,991.514284046,75.1868688534,629.567374444,0.0,220.879908,53.238744,31.3036131356,0.0,4.83426,26.4693531356
 03/23  19:00:00,984.427233644,74.8297501362,618.903489118,0.0,220.879908,53.238744,13.5011774035,0.0,4.83426,8.66691740349
 03/23  20:00:00,968.794751229,74.4261339137,589.3095956,0.0,220.879908,53.238744,13.4925841969,0.0,4.83426,8.65832419692
 03/23  21:00:00,118.554741044,0.0,0.0,0.0,43.513341876,52.539744,13.4924805986,0.0,4.83426,8.65822059861
 03/23  22:00:00,118.181281868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,119.04067088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  24:00:00,118.141729124,0.0,0.0,0.0,43.513341876,52.539744,13.4487229041,0.0,4.83426,8.61446290406
 03/24  01:00:00,118.115501726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,118.091766535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,118.073330627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,120.45594344,0.0,0.0,0.0,43.513341876,52.539744,13.4484726302,0.0,4.83426,8.61421263022
 03/24  05:00:00,120.068603268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,401.271806672,73.5076069834,205.243548926,0.0,43.513341876,53.238744,164.039713317,159.185453317,4.83426,0.02
 03/24  07:00:00,542.027235508,73.4955152418,175.312481536,0.0,220.879908,53.238744,174.759151738,152.473487247,4.83426,17.4514044913
 03/24  08:00:00,641.8819162,74.377593733,193.632983097,0.0,220.879908,145.652643033,114.577429478,60.7771218968,36.25695,17.543357581
 03/24  09:00:00,733.453530634,75.2326605715,283.536016622,0.0,220.879908,145.652643033,101.708974592,30.1075895029,36.25695,35.344435089
 03/24  10:00:00,880.893598504,75.5830277521,423.34194946,0.0,220.879908,151.653867033,77.9194458834,3.03824320123,48.3426,26.5386026822
 03/24  11:00:00,972.71497633,76.0201150212,512.069181242,0.0,220.879908,151.653867033,83.830435585,0.0088867059243,48.3426,35.4789488791
 03/24  12:00:00,970.630601914,76.5515567782,508.631505242,0.0,220.879908,151.653867033,83.893105799,0.0,48.3426,35.550505799
 03/24  13:00:00,967.386824304,77.304002415,508.945270294,0.0,220.879908,145.652643033,68.6757887549,0.0131939224807,24.1713,44.4912948325
 03/24  14:00:00,1013.17131068,79.09003099,552.739205311,0.0,220.879908,145.652643033,50.6950501002,0.0,24.1713,26.5237501002
 03/24  15:00:00,1049.90408935,81.7159341911,595.769575579,0.0,220.879908,137.835547516,40.2364374292,0.0,4.83426,35.4021774292
 03/24  16:00:00,1101.40197665,79.3097780079,654.640894581,0.0,220.879908,133.019064,31.2323681483,0.00979257957363,4.83426,26.3883155688
 03/24  17:00:00,986.877085333,76.5211162875,623.164938679,0.0,220.879908,53.238744,22.4306049937,0.0,4.83426,17.5963449937
 03/24  18:00:00,949.784058424,75.3781532814,587.914497101,0.0,220.879908,53.238744,40.1080264794,0.0,4.83426,35.2737664794
 03/24  19:00:00,946.846426762,74.8373809283,582.253874322,0.0,220.879908,53.238744,13.5006806286,0.0,4.83426,8.66642062862
 03/24  20:00:00,951.415333357,74.4159431353,571.948996806,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 03/24  21:00:00,118.174299059,0.0,0.0,0.0,43.513341876,52.539744,13.4930589803,0.0,4.83426,8.65879898033
 03/24  22:00:00,118.192364167,0.0,0.0,0.0,43.513341876,52.539744,13.4666225471,0.0,4.83426,8.63236254707
 03/24  23:00:00,119.059409414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,118.17466698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,118.160907038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,118.151308897,0.0,0.0,0.0,43.513341876,52.539744,13.4434090858,0.0,4.83426,8.60914908585
 03/25  03:00:00,118.147583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.658580939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,118.622673656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.629253063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,112.497026723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.541715759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.605931015,0.0,0.0,0.0,43.513341876,52.539744,13.4484696616,0.0,4.83426,8.61420966156
 03/25  10:00:00,100.662530781,0.0,0.0,0.0,43.513341876,52.539744,13.5195399277,0.0,4.83426,8.6852799277
 03/25  11:00:00,101.526552504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  12:00:00,100.781417194,0.0,0.0,0.0,43.513341876,52.539744,13.4736975952,0.0,4.83426,8.63943759517
 03/25  13:00:00,100.884071076,0.0,0.0,0.0,43.513341876,52.539744,13.4683831378,0.0,4.83426,8.63412313783
 03/25  14:00:00,100.928851537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  15:00:00,413.182131635,2.03622434868,306.952917118,0.0,43.513341876,52.539744,13.4683336713,0.0,4.83426,8.6340736713
 03/25  16:00:00,100.759662955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,385.490874019,1.89526157719,280.175724131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,569.223248156,3.35068572035,460.763225232,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,294.328207997,1.38741515183,186.929509073,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,323.267954785,1.56843765515,200.56109526,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,174.101351674,0.464652876379,54.2389649532,0.0,43.513341876,52.539744,22.3222763117,0.0,4.83426,17.4880163117
 03/25  22:00:00,118.396625041,0.0,0.0,0.0,43.513341876,52.539744,13.4433806025,0.0,4.83426,8.60912060253
 03/25  23:00:00,119.173869594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,118.371780886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,118.363240691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,118.35514734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,118.35192554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.930157452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.897118923,0.0,0.0,0.0,43.513341876,52.539744,13.4433976714,0.0,4.83426,8.60913767141
 03/26  06:00:00,118.896856439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,112.716903484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,100.750626527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.800809954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.845439996,0.0,0.0,0.0,43.513341876,52.539744,13.5199526233,0.0,4.83426,8.68569262331
 03/26  11:00:00,506.202562644,2.72134114195,396.98262921,0.0,43.513341876,52.539744,13.4730645725,0.0,4.83426,8.63880457254
 03/26  12:00:00,453.893575624,2.72694827123,346.097440457,0.0,43.513341876,52.539744,13.4735153009,0.0,4.83426,8.63925530093
 03/26  13:00:00,427.835650076,3.01866696658,319.69449111,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  14:00:00,536.92308038,3.46426526316,427.947619695,0.0,43.513341876,52.539744,13.4683932503,0.0,4.83426,8.63413325032
 03/26  15:00:00,575.905865634,3.38000697279,467.365942375,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  16:00:00,585.857245426,3.6564472204,476.940281527,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,550.601520829,4.11852954438,440.934058351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,419.279325875,2.60307279203,312.952142443,0.0,43.513341876,52.539744,13.4434035645,0.0,4.83426,8.6091435645
 03/26  19:00:00,427.224676399,2.77056139481,317.083012786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,193.485068743,0.687164098609,72.9754010097,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,118.722062029,0.0,0.0,0.0,43.513341876,52.539744,22.3178235084,0.0,4.83426,17.4835635084
 03/26  22:00:00,118.252911552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,119.02961248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,118.184395192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,118.16433171,0.0,0.0,0.0,43.513341876,52.539744,13.4485199113,0.0,4.83426,8.61425991135
 03/27  02:00:00,118.142927644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,118.124317078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,118.616866375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.571040472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,712.743956777,73.7196348116,512.44833575,0.0,43.513341876,53.238744,42.616787875,29.1683362438,4.83426,8.6141916312
 03/27  07:00:00,786.913783994,73.4955152418,417.077045468,0.0,220.879908,53.238744,98.0116689256,75.7308224968,4.83426,17.4465864288
 03/27  08:00:00,881.636221129,75.4271754545,429.971588027,0.0,220.879908,145.652643033,65.1180834857,11.3241703261,36.25695,17.5369631596
 03/27  09:00:00,955.388387536,75.9968988564,502.777828794,0.0,220.879908,145.652643033,66.4473844413,3.68973654443,36.25695,26.5006978968
 03/27  10:00:00,962.70611573,76.3583109504,502.307723881,0.0,220.879908,151.653867033,83.7047889601,0.0,48.3426,35.3621889601
 03/27  11:00:00,966.813197126,76.99386123,502.899073888,0.0,220.879908,151.653867033,83.8179041216,0.0107585823578,48.3426,35.4645455393
 03/27  12:00:00,987.690169041,77.6023061529,523.551626267,0.0,220.879908,151.653867033,83.8775539828,0.0,48.3426,35.5349539828
 03/27  13:00:00,1006.69721412,78.5535750688,547.306240983,0.0,220.879908,145.652643033,59.7580432675,0.00946366400246,24.1713,35.5772796035
 03/27  14:00:00,1032.72738324,80.7050147919,571.469691097,0.0,220.879908,145.652643033,50.6781613359,0.0,24.1713,26.5068613359
 03/27  15:00:00,1061.33988919,82.5233775833,606.198570291,0.0,220.879908,137.835547516,40.2168363109,0.0,4.83426,35.3825763109
 03/27  16:00:00,1108.29307815,78.7463611423,662.095013436,0.0,220.879908,133.019064,31.225548935,0.0103348646989,4.83426,26.3809540703
 03/27  17:00:00,1028.61078262,76.4578421093,664.738428371,0.0,220.879908,53.238744,31.2118124365,0.0,4.83426,26.3775524365
 03/27  18:00:00,1022.30754187,76.4501675564,658.534899074,0.0,220.879908,53.238744,31.2839926759,0.0,4.83426,26.4497326759
 03/27  19:00:00,993.987628018,75.4748832744,627.740639786,0.0,220.879908,53.238744,13.499374513,0.0,4.83426,8.66511451301
 03/27  20:00:00,978.802103796,74.8992919785,597.856310133,0.0,220.879908,53.238744,13.4916162607,0.0,4.83426,8.65735626068
 03/27  21:00:00,118.57824702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  22:00:00,118.198962127,0.0,0.0,0.0,43.513341876,52.539744,13.4661402559,0.0,4.83426,8.63188025594
 03/27  23:00:00,119.06678305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  24:00:00,118.166764733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,118.139365308,0.0,0.0,0.0,43.513341876,52.539744,13.448341856,0.0,4.83426,8.61408185599
 03/28  02:00:00,118.115867752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,118.095299897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,120.505438493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,120.118472718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,593.540870994,73.5116477854,395.128955265,0.0,43.513341876,53.238744,129.741071509,116.29263183,4.83426,8.61417967849
 03/28  07:00:00,727.0091911,73.4955152418,357.948652874,0.0,220.879908,53.238744,125.104985056,102.825488529,4.83426,17.4452365268
 03/28  08:00:00,899.657904126,74.8441793562,448.165696701,0.0,220.879908,145.652643033,59.0777889028,5.28580093221,36.25695,17.5350379706
 03/28  09:00:00,955.770570641,75.8165894773,501.145747645,0.0,220.879908,145.652643033,62.753432831,0.0,36.25695,26.496482831
 03/28  10:00:00,952.137640266,76.549414487,488.847727891,0.0,220.879908,151.653867033,83.6985243375,0.0,48.3426,35.3559243375
 03/28  11:00:00,966.138515696,77.3890683446,500.657445633,0.0,220.879908,151.653867033,83.7946702851,0.0,48.3426,35.452070285
 03/28  12:00:00,1022.57323311,78.3552476823,557.094833452,0.0,220.879908,151.653867033,83.8694700437,0.0,48.3426,35.5268700437
 03/28  13:00:00,1046.65673571,79.4415537033,586.967110796,0.0,220.879908,145.652643033,59.7536466082,0.00940805394781,24.1713,35.5729385543
 03/28  14:00:00,1043.55217155,80.3217862607,583.223668984,0.0,220.879908,145.652643033,50.6759731534,0.0,24.1713,26.5046731534
 03/28  15:00:00,1038.43078995,81.1869175776,584.146539425,0.0,220.879908,137.835547516,40.2132773453,0.0,4.83426,35.3790173453
 03/28  16:00:00,1076.58747205,77.5501374335,630.472622383,0.0,220.879908,133.019064,31.2208217991,0.0104172384764,4.83426,26.3761445606
 03/28  17:00:00,1032.13377502,76.4845032051,666.332977277,0.0,220.879908,53.238744,22.4213696006,0.0,4.83426,17.5871096006
 03/28  18:00:00,1052.18000133,76.7023932345,685.538009396,0.0,220.879908,53.238744,40.0869608383,0.0,4.83426,35.2527008383
 03/28  19:00:00,1024.81240673,75.9563192942,656.555102364,0.0,220.879908,53.238744,13.4987902343,0.0,4.83426,8.6645302343
 03/28  20:00:00,996.868057543,75.262192011,614.687602666,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 03/28  21:00:00,118.293306467,0.0,0.0,0.0,43.513341876,52.539744,13.4919168962,0.0,4.83426,8.65765689622
 03/28  22:00:00,118.283554426,0.0,0.0,0.0,43.513341876,52.539744,13.4661967465,0.0,4.83426,8.63193674652
 03/28  23:00:00,119.108301665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,118.219550479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,118.193726891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,118.17035885,0.0,0.0,0.0,43.513341876,52.539744,13.4483026227,0.0,4.83426,8.61404262275
 03/29  03:00:00,118.152191171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.64283956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,118.597484016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,456.726331874,73.6708561596,260.960000594,0.0,43.513341876,53.238744,22.4715426747,17.6172826747,4.83426,0.02
 03/29  07:00:00,580.34094178,73.4955152418,213.171862643,0.0,220.879908,53.238744,29.4198416025,7.13947579386,4.83426,17.4461058086
 03/29  08:00:00,929.631755906,75.8761001852,476.796676077,0.0,220.879908,145.652643033,62.5540810805,0.00384309099504,36.25695,26.2932879895
 03/29  09:00:00,1067.1815748,77.4099486536,610.728647105,0.0,220.879908,145.652643033,62.7521867613,0.0,36.25695,26.4952367613
 03/29  10:00:00,1067.82107631,78.0969263112,605.125039338,0.0,220.879908,151.653867033,83.695606932,0.0,48.3426,35.353006932
 03/29  11:00:00,1039.85817107,78.6159478129,576.814906561,0.0,220.879908,151.653867033,74.93353398,0.0,48.3426,26.59093398
 03/29  12:00:00,960.4137091,80.0436926044,498.749125953,0.0,220.879908,151.653867033,83.8638280995,0.0,48.3426,35.5212280995
 03/29  13:00:00,1022.86045804,83.1856130916,564.249857875,0.0,220.879908,145.652643033,60.9559540606,0.0100699725812,24.1713,36.774584088
 03/29  14:00:00,1023.95112903,86.1895210287,562.249018446,0.0,220.879908,145.652643033,58.2991480811,0.0,24.1713,34.1278480811
 03/29  15:00:00,1070.4907727,89.9943733337,611.928751488,0.0,220.879908,137.835547516,31.3689539998,0.0,4.83426,26.5346939998
 03/29  16:00:00,1143.10400756,87.8170157689,691.160189675,0.0,220.879908,133.019064,31.2176582814,0.00912606387532,4.83426,26.3742722175
 03/29  17:00:00,1088.49279744,84.3785486954,719.4659023,0.0,220.879908,53.238744,31.2044439247,0.0,4.83426,26.3701839247
 03/29  18:00:00,1110.79243612,83.7800810555,741.643073266,0.0,220.879908,53.238744,31.2741265938,0.0,4.83426,26.4398665938
 03/29  19:00:00,1069.33506016,80.8303254018,695.828932797,0.0,220.879908,53.238744,13.4993526989,0.0,4.83426,8.66509269885
 03/29  20:00:00,1036.04722358,77.8253501458,651.90845723,0.0,220.879908,53.238744,13.4909329584,0.0,4.83426,8.65667295839
 03/29  21:00:00,118.584038438,0.0,0.0,0.0,43.513341876,52.539744,13.4915784928,0.0,4.83426,8.65731849284
 03/29  22:00:00,118.197896149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,119.07859668,0.0,0.0,0.0,43.513341876,52.539744,13.4582217357,0.0,4.83426,8.62396173572
 03/29  24:00:00,118.150654173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,118.107600682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,118.054036415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  03:00:00,118.005563984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.411252301,0.0,0.0,0.0,43.513341876,52.539744,13.4482149693,0.0,4.83426,8.61395496933
 03/30  05:00:00,118.331049565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,192.361839707,73.4985179324,0.00393895566551,0.0,43.513341876,53.238744,441.34724566,436.49298566,4.83426,0.02
 03/30  07:00:00,364.057969323,73.4955152418,0.0,0.0,220.879908,53.238744,481.758227171,459.481124475,4.83426,17.4428426963
 03/30  08:00:00,498.331670401,74.4612329698,51.9282579851,0.0,220.879908,145.652643033,232.038688471,178.250266872,36.25695,17.5314715989
 03/30  09:00:00,749.355836241,76.0806488358,297.237640344,0.0,220.879908,145.652643033,73.8947817771,2.3177631704,36.25695,35.3200686067
 03/30  10:00:00,1074.02988849,78.9051488715,610.580003596,0.0,220.879908,151.653867033,74.856400174,0.0,48.3426,26.513800174
 03/30  11:00:00,1149.41218671,83.050023261,679.916530395,0.0,220.879908,151.653867033,83.7819624785,0.0,48.3426,35.4393624785
 03/30  12:00:00,1185.28191494,87.632646728,710.021363436,0.0,220.879908,151.653867033,83.8525470556,0.0,48.3426,35.5099470556
 03/30  13:00:00,1168.74789322,91.3608038131,694.414122174,0.0,220.879908,145.652643033,59.7253221506,0.0,24.1713,35.5540221506
