Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/30  14:00:00,1125.12684079,93.4670345573,649.232456267,0.0,220.879908,145.652643033,50.6660408965,0.0,24.1713,26.4947408965
 03/30  15:00:00,1115.90946949,96.2354455698,647.013392142,0.0,220.879908,137.835547516,40.2009107327,0.0,4.83426,35.3666507327
 03/30  16:00:00,1114.15013228,91.648108781,653.813708362,0.0,220.879908,133.019064,31.2136520082,0.0110424703698,4.83426,26.3683495378
 03/30  17:00:00,1010.20761499,85.467241049,637.643251364,0.0,220.879908,53.238744,22.4169350994,0.0,4.83426,17.5826750994
 03/30  18:00:00,1003.39642346,82.601009101,635.805098768,0.0,220.879908,53.238744,40.07973462,0.0,4.83426,35.24547462
 03/30  19:00:00,976.76333397,79.6676069693,610.555539882,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 03/30  20:00:00,881.189519705,77.1622946714,503.460328821,0.0,220.879908,53.238744,13.4912291187,0.0,4.83426,8.6569691187
 03/30  21:00:00,163.857979124,0.960327621306,44.1334286566,0.0,43.513341876,52.539744,13.4914232759,0.0,4.83426,8.65716327588
 03/30  22:00:00,118.08115554,0.0,0.0,0.0,43.513341876,52.539744,13.46595322,0.0,4.83426,8.63169321998
 03/30  23:00:00,118.98600212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,118.052126184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,118.017235618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.975547288,0.0,0.0,0.0,43.513341876,52.539744,13.4481237547,0.0,4.83426,8.61386375473
 03/31  03:00:00,117.939145281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,120.063678247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.684706124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  06:00:00,193.133467158,73.4955152418,0.00372835691203,0.0,43.513341876,53.238744,609.555224844,604.700964844,4.83426,0.02
 03/31  07:00:00,361.189118474,73.4955152418,0.0,0.0,220.879908,53.238744,628.812163099,606.536043419,4.83426,17.4418596804
 03/31  08:00:00,504.85324805,74.1853312759,58.9516947003,0.0,220.879908,145.652643033,275.491748209,212.946821612,36.25695,26.2879765971
 03/31  09:00:00,816.237142574,75.6276811763,364.867134682,0.0,220.879908,145.652643033,63.788300705,1.04131942681,36.25695,26.4900312782
 03/31  10:00:00,1106.70336215,78.2584483695,644.601302085,0.0,220.879908,151.653867033,74.8524816765,0.0,48.3426,26.5098816765
 03/31  11:00:00,1172.04297959,82.039078049,703.784935564,0.0,220.879908,151.653867033,83.7760989834,0.0,48.3426,35.4334989834
 03/31  12:00:00,1140.09674657,84.6785406676,670.921372961,0.0,220.879908,151.653867033,83.8531395845,0.0,48.3426,35.5105395845
 03/31  13:00:00,1105.16654014,87.3806310284,638.694864702,0.0,220.879908,145.652643033,59.7365667903,0.0100611839941,24.1713,35.5552056063
 03/31  14:00:00,1127.43190752,91.1998951,655.24377204,0.0,220.879908,145.652643033,59.4894489401,0.0,24.1713,35.3181489401
 03/31  15:00:00,1138.15297339,94.492052862,669.517579727,0.0,220.879908,137.835547516,31.3608786267,0.0,4.83426,26.5266186267
 03/31  16:00:00,1146.72505193,89.7639117973,690.135371782,0.0,220.879908,133.019064,31.2133129059,0.0106895145147,4.83426,26.3683633913
 03/31  17:00:00,1012.52837372,83.6530566316,644.504732835,0.0,220.879908,53.238744,31.1980178691,0.0,4.83426,26.3637578691
 03/31  18:00:00,1006.51113566,81.2621493896,638.80528345,0.0,220.879908,53.238744,31.2674022027,0.0,4.83426,26.4331422027
 03/31  19:00:00,997.396189961,78.6499574138,631.790757063,0.0,220.879908,53.238744,13.4984787881,0.0,4.83426,8.66421878813
 03/31  20:00:00,932.781280703,76.5082512005,555.788428781,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 03/31  21:00:00,181.877562086,1.15506833018,62.1259598945,0.0,43.513341876,52.539744,13.4910773244,0.0,4.83426,8.65681732439
 03/31  22:00:00,118.143666391,0.0,0.0,0.0,43.513341876,52.539744,13.4656391852,0.0,4.83426,8.63137918522
 03/31  23:00:00,119.072574927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,118.172044343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,118.159503378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,118.142634753,0.0,0.0,0.0,43.513341876,52.539744,13.4430920148,0.0,4.83426,8.6088320148
 04/01  03:00:00,118.127776912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.607600172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.564301884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.574598736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,109.483357377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.538575012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.582638233,0.0,0.0,0.0,43.513341876,52.539744,13.4481278306,0.0,4.83426,8.61386783059
 04/01  10:00:00,100.623391393,0.0,0.0,0.0,43.513341876,52.539744,13.516558912,0.0,4.83426,8.68229891201
 04/01  11:00:00,101.45307108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  12:00:00,100.644828029,0.0,0.0,0.0,43.513341876,52.539744,13.4721929733,0.0,4.83426,8.63793297329
 04/01  13:00:00,100.731210082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,100.760177602,0.0,0.0,0.0,43.513341876,52.539744,13.4672028774,0.0,4.83426,8.63294287735
 04/01  15:00:00,100.776739714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  16:00:00,100.628647268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,326.31878292,1.75743262286,221.905739111,0.0,43.513341876,52.539744,13.4414236107,0.0,4.83426,8.60716361065
 04/01  18:00:00,100.644305628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,104.184927736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,119.015643797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,118.697984115,0.0,0.0,0.0,43.513341876,52.539744,22.3088305122,0.0,4.83426,17.4745705122
 04/01  22:00:00,118.248158921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,119.019424528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,118.177626286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,118.174964714,0.0,0.0,0.0,43.513341876,52.539744,13.4430629971,0.0,4.83426,8.60880299706
 04/02  02:00:00,118.191084422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,118.202679556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.734387166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.699245268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,118.704936421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,109.580319105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.616158571,0.0,0.0,0.0,43.513341876,52.539744,13.4481199977,0.0,4.83426,8.61385999767
 04/02  09:00:00,100.662352453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.706941889,0.0,0.0,0.0,43.513341876,52.539744,13.5164242017,0.0,4.83426,8.68216420173
 04/02  11:00:00,101.498654756,0.0,0.0,0.0,43.513341876,52.539744,13.4717488134,0.0,4.83426,8.63748881337
 04/02  12:00:00,100.705412434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  13:00:00,386.629867992,2.0824602323,280.735537683,0.0,43.513341876,52.539744,13.4705355891,0.0,4.83426,8.6362755891
 04/02  14:00:00,425.138671279,3.1428216935,317.310871027,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,535.842822862,4.13863261673,426.163484981,0.0,43.513341876,52.539744,13.467164801,0.0,4.83426,8.63290480104
 04/02  16:00:00,548.743899417,4.12951241168,439.492706386,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,591.380551172,5.03544252241,480.308741761,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,520.075537874,4.13422586044,410.987118221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,549.928810852,4.43684148031,436.777823774,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,466.060700767,3.43946399309,338.746864182,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.722361289,0.0,0.0,0.0,43.513341876,52.539744,22.3081276329,0.0,4.83426,17.4738676329
 04/02  22:00:00,118.285558497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,119.098668407,0.0,0.0,0.0,43.513341876,52.539744,13.4430988016,0.0,4.83426,8.6088388016
 04/02  24:00:00,118.28324141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,118.284630708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,118.303254816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,118.298269677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.836775541,0.0,0.0,0.0,43.513341876,52.539744,13.4479221324,0.0,4.83426,8.61366213242
 04/03  05:00:00,118.80067528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,718.744347232,74.9074529052,513.60629204,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/03  07:00:00,888.685169418,73.7155140676,516.147158838,0.0,220.879908,53.238744,22.2717703813,0.0,4.83426,17.4375103813
 04/03  08:00:00,991.45410132,79.6006519917,529.100239919,0.0,220.879908,145.652643033,53.7822115588,0.0,36.25695,17.5252615588
 04/03  09:00:00,1007.86273176,80.8999478711,543.912081089,0.0,220.879908,145.652643033,62.7315959439,0.0,36.25695,26.4746459439
 04/03  10:00:00,1009.29277734,81.5021340806,538.738691839,0.0,220.879908,151.653867033,83.6652907078,0.0,48.3426,35.3226907078
 04/03  11:00:00,1040.4510772,82.5196895714,568.646730748,0.0,220.879908,151.653867033,74.9102729757,0.0,48.3426,26.5676729757
 04/03  12:00:00,1057.76243007,83.7735026368,586.114635173,0.0,220.879908,151.653867033,83.8338768744,0.0,48.3426,35.4912768744
 04/03  13:00:00,1054.56547495,84.8669517869,587.657065506,0.0,220.879908,145.652643033,59.7132365249,0.0100888131562,24.1713,35.5318477117
 04/03  14:00:00,1062.84049923,85.7613289501,594.923939482,0.0,220.879908,145.652643033,59.4718050914,0.0,24.1713,35.3005050914
 04/03  15:00:00,1060.07884109,86.3894925427,599.4880157,0.0,220.879908,137.835547516,31.347507154,0.0,4.83426,26.513247154
 04/03  16:00:00,1114.69640662,81.3606091049,664.166515373,0.0,220.879908,133.019064,31.1986819433,0.00947779544713,4.83426,26.3549441479
 04/03  17:00:00,1033.49346555,80.0006753758,664.087598285,0.0,220.879908,53.238744,31.1881577148,0.0,4.83426,26.3538977148
 04/03  18:00:00,1034.31663255,79.5886103812,665.461716726,0.0,220.879908,53.238744,31.2555281332,0.0,4.83426,26.4212681332
 04/03  19:00:00,1018.64072665,77.9644735052,648.292160824,0.0,220.879908,53.238744,13.4972503284,0.0,4.83426,8.66299032843
 04/03  20:00:00,995.519147658,76.4991571276,610.890127551,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/03  21:00:00,118.690832705,0.0,0.0,0.0,43.513341876,52.539744,13.4902297203,0.0,4.83426,8.6559697203
 04/03  22:00:00,118.299691093,0.0,0.0,0.0,43.513341876,52.539744,13.465231142,0.0,4.83426,8.63097114196
 04/03  23:00:00,119.127134047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,118.243728032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,118.199092727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,118.20271994,0.0,0.0,0.0,43.513341876,52.539744,13.4479196852,0.0,4.83426,8.61365968525
 04/04  03:00:00,118.242471314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  04:00:00,120.880576383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,120.525682211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,714.339417804,74.2646137468,509.090640268,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/04  07:00:00,908.851852226,73.5459218814,537.515905803,0.0,220.879908,53.238744,22.2702269046,0.0,4.83426,17.4359669046
 04/04  08:00:00,1015.00122724,78.3988025655,554.580001208,0.0,220.879908,145.652643033,62.5305547222,0.0,36.25695,26.2736047222
 04/04  09:00:00,1001.51728554,79.3913781399,539.739174639,0.0,220.879908,145.652643033,62.726515218,0.0,36.25695,26.469565218
 04/04  10:00:00,1012.49578461,80.1761064126,543.833723585,0.0,220.879908,151.653867033,74.8343406119,0.0,48.3426,26.4917406119
 04/04  11:00:00,1048.75554155,81.6123827093,577.610877212,0.0,220.879908,151.653867033,83.7526632289,0.0,48.3426,35.4100632289
 04/04  12:00:00,1070.60240469,83.6432507814,598.021704007,0.0,220.879908,151.653867033,83.8275001149,0.0,48.3426,35.4849001149
 04/04  13:00:00,1052.29055537,84.3440771825,584.821873312,0.0,220.879908,145.652643033,59.7073563669,0.0107762452749,24.1713,35.5252801216
 04/04  14:00:00,1068.19633215,85.7766932755,599.262146384,0.0,220.879908,145.652643033,50.6520335021,0.0,24.1713,26.4807335021
 04/04  15:00:00,1092.84350226,87.2332316955,630.244442967,0.0,220.879908,137.835547516,31.3566027937,0.0156406262584,4.83426,26.5067021674
 04/04  16:00:00,1133.49100911,82.2908180326,680.932815354,0.0,220.879908,133.019064,31.1968116303,0.0100542178364,4.83426,26.3524974124
 04/04  17:00:00,1032.23690099,78.2606116842,663.805579068,0.0,220.879908,53.238744,31.1839474028,0.0,4.83426,26.3496874028
 04/04  18:00:00,1026.10389584,77.4100338359,658.902487167,0.0,220.879908,53.238744,31.2567097336,0.0,4.83426,26.4224497336
 04/04  19:00:00,1017.11331619,76.7825093939,648.005619789,0.0,220.879908,53.238744,13.496488695,0.0,4.83426,8.66222869503
 04/04  20:00:00,1022.37077867,76.3162083996,639.090123371,0.0,220.879908,53.238744,13.4898156467,0.0,4.83426,8.65555564666
 04/04  21:00:00,118.369671115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  22:00:00,118.354057395,0.0,0.0,0.0,43.513341876,52.539744,13.4651057381,0.0,4.83426,8.63084573805
 04/04  23:00:00,119.179121633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,118.334968923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,118.3411009,0.0,0.0,0.0,43.513341876,52.539744,13.4477655298,0.0,4.83426,8.61350552984
 04/05  02:00:00,118.35430297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,118.363225254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.92124692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.85833153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,707.658162127,74.7487718238,502.447750861,0.0,43.513341876,53.238744,13.4478990584,0.0,4.83426,8.61363905842
 04/05  07:00:00,883.813178421,73.6786243848,510.602109966,0.0,220.879908,53.238744,13.5605497487,0.0,4.83426,8.72628974865
 04/05  08:00:00,975.839900831,79.673500095,513.168689202,0.0,220.879908,145.652643033,62.5277006598,0.0,36.25695,26.2707506598
 04/05  09:00:00,986.132782642,80.3974838281,523.698116955,0.0,220.879908,145.652643033,62.726717365,0.0,36.25695,26.469767365
 04/05  10:00:00,1013.71762773,81.4598146852,543.746957452,0.0,220.879908,151.653867033,74.8317294349,0.0,48.3426,26.4891294349
 04/05  11:00:00,1036.81608927,82.6271588315,564.715981882,0.0,220.879908,151.653867033,83.7470539208,0.0,48.3426,35.4044539208
 04/05  12:00:00,1037.43376108,83.9510592348,564.812292348,0.0,220.879908,151.653867033,83.8157457361,0.0,48.3426,35.4731457361
 04/05  13:00:00,1021.14851458,84.9804163198,553.473278053,0.0,220.879908,145.652643033,59.6965881203,0.0105441550216,24.1713,35.5147439653
 04/05  14:00:00,1060.72601822,86.7213009907,590.976276092,0.0,220.879908,145.652643033,50.6461821568,0.0,24.1713,26.4748821568
 04/05  15:00:00,1124.32957033,91.3423850546,657.561965156,0.0,220.879908,137.835547516,32.3976319336,0.0128766264518,4.83426,27.5504953072
 04/05  16:00:00,1180.54594475,89.0445416786,720.847299314,0.0,220.879908,133.019064,30.1521928197,0.00937181597368,4.83426,25.3085610037
 04/05  17:00:00,1093.24287181,83.3018603295,719.36997143,0.0,220.879908,53.238744,31.1817149723,0.0,4.83426,26.3474549723
 04/05  18:00:00,1087.78298362,82.2143906489,715.066222509,0.0,220.879908,53.238744,31.253291078,0.0,4.83426,26.419031078
 04/05  19:00:00,1065.12886717,80.3759349059,690.81714053,0.0,220.879908,53.238744,13.4962749649,0.0,4.83426,8.66201496494
 04/05  20:00:00,1055.64696817,78.4772031933,669.404968967,0.0,220.879908,53.238744,13.4896133035,0.0,4.83426,8.65535330346
 04/05  21:00:00,281.073072364,0.960327621306,160.285564164,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  22:00:00,118.444580101,0.0,0.0,0.0,43.513341876,52.539744,13.4650172075,0.0,4.83426,8.63075720746
 04/05  23:00:00,278.965527255,1.15489242127,157.224283757,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,118.404144598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,118.365266115,0.0,0.0,0.0,43.513341876,52.539744,13.4477211935,0.0,4.83426,8.61346119348
 04/06  02:00:00,118.346487068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,118.348563316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,118.919595235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.89006474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,762.716633523,75.2709394976,557.750548561,0.0,43.513341876,53.238744,13.4478225419,0.0,4.83426,8.61356254186
 04/06  07:00:00,927.033631268,74.1536182423,554.376602127,0.0,220.879908,53.238744,13.5597377848,0.0,4.83426,8.72547778479
 04/06  08:00:00,1005.82169226,80.6789353119,542.912778496,0.0,220.879908,145.652643033,62.5263590433,0.0,36.25695,26.2694090433
 04/06  09:00:00,1000.37629542,81.5257155266,536.567071693,0.0,220.879908,145.652643033,62.7219107122,0.0,36.25695,26.4649607122
 04/06  10:00:00,1006.43616399,82.0012049726,536.124718271,0.0,220.879908,151.653867033,74.8265806198,0.0,48.3426,26.4839806198
 04/06  11:00:00,1028.57552122,82.7724075315,556.359630862,0.0,220.879908,151.653867033,83.7394655485,0.0,48.3426,35.3968655485
 04/06  12:00:00,1065.6354104,84.6704212624,593.553685239,0.0,220.879908,151.653867033,83.8111596838,0.0,48.3426,35.4685596838
 04/06  13:00:00,1065.84817042,86.6565079704,597.599248323,0.0,220.879908,145.652643033,59.6933325483,0.0103263269239,24.1713,35.5117062213
 04/06  14:00:00,1088.35537721,88.8858156377,617.524940609,0.0,220.879908,145.652643033,50.6428721652,0.0,24.1713,26.4715721652
 04/06  15:00:00,1130.16450527,89.6863804504,666.09417233,0.0,220.879908,137.835547516,31.3451142036,0.0142127983407,4.83426,26.4966414053
 04/06  16:00:00,1177.36583302,86.3148450739,721.838321259,0.0,220.879908,133.019064,31.1881625078,0.0097590914376,4.83426,26.3441434163
 04/06  17:00:00,1085.33568265,80.8750672559,715.387558502,0.0,220.879908,53.238744,31.1798394291,0.0,4.83426,26.3455794291
 04/06  18:00:00,1088.89699923,79.614264831,720.669910023,0.0,220.879908,53.238744,31.2449733482,0.0,4.83426,26.4107133482
 04/06  19:00:00,1084.91202956,78.6641744757,714.537228768,0.0,220.879908,53.238744,13.4965299206,0.0,4.83426,8.66226992064
 04/06  20:00:00,1083.14310547,77.7984273083,699.032861844,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/06  21:00:00,118.872912229,0.0,0.0,0.0,43.513341876,52.539744,13.4876454575,0.0,4.83426,8.65338545749
 04/06  22:00:00,118.475713482,0.0,0.0,0.0,43.513341876,52.539744,13.464810438,0.0,4.83426,8.63055043801
 04/06  23:00:00,119.288233995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,118.388560781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  01:00:00,118.354353432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,118.348141615,0.0,0.0,0.0,43.513341876,52.539744,13.4476755346,0.0,4.83426,8.61341553464
 04/07  03:00:00,118.331324353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  04:00:00,120.994795674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,120.621444192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,722.618073044,74.9670463855,520.38266038,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/07  07:00:00,790.131141251,73.9030720605,423.094726957,0.0,220.879908,53.238744,22.2652198041,0.0,4.83426,17.4309598041
 04/07  08:00:00,1012.54307292,79.9348317711,555.481711602,0.0,220.879908,145.652643033,55.6677558708,0.0,36.25695,19.4108058708
 04/07  09:00:00,1016.77053443,80.9513979153,557.603903797,0.0,220.879908,145.652643033,69.6169775746,0.0,36.25695,33.3600275746
 04/07  10:00:00,1056.73126159,82.3338938138,592.373105062,0.0,220.879908,151.653867033,74.8255664172,0.0,48.3426,26.4829664172
 04/07  11:00:00,1069.6667277,84.2252315197,598.063613335,0.0,220.879908,151.653867033,83.7321275361,0.0,48.3426,35.3895275361
 04/07  12:00:00,1092.83971273,86.3436892275,618.942582914,0.0,220.879908,151.653867033,74.9460436154,0.0,48.3426,26.6034436154
 04/07  13:00:00,1106.97281033,88.2603397326,638.608465872,0.0,220.879908,145.652643033,59.6856637561,0.00998077834093,24.1713,35.5043829778
 04/07  14:00:00,1106.90031465,90.1724699986,637.555462154,0.0,220.879908,145.652643033,59.4539302358,0.0,24.1713,35.2826302358
 04/07  15:00:00,1097.03650382,92.2824146792,631.641367175,0.0,220.879908,137.835547516,31.3459345419,0.0158909423054,4.83426,26.4957835996
 04/07  16:00:00,1138.65759066,86.531287681,683.462807575,0.0,220.879908,133.019064,31.1839887493,0.00967957642954,4.83426,26.3400491728
 04/07  17:00:00,1030.69243912,81.6132236122,660.533742056,0.0,220.879908,53.238744,22.4000135992,0.0,4.83426,17.5657535992
 04/07  18:00:00,1017.78291944,80.4994167548,648.985709007,0.0,220.879908,53.238744,31.2419818574,0.0,4.83426,26.4077218574
 04/07  19:00:00,1009.06866332,78.4531826894,642.527654678,0.0,220.879908,53.238744,13.4958844673,0.0,4.83426,8.66162446727
 04/07  20:00:00,994.938472291,77.1356087871,610.853000674,0.0,220.879908,53.238744,13.4885591406,0.0,4.83426,8.65429914061
 04/07  21:00:00,297.828749314,1.15516298552,176.776574232,0.0,43.513341876,52.539744,13.4889197108,0.0,4.83426,8.65465971079
 04/07  22:00:00,118.333837815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,119.20149644,0.0,0.0,0.0,43.513341876,52.539744,13.4571408243,0.0,4.83426,8.62288082426
 04/07  24:00:00,118.319706625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,118.32788073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,118.31660812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,118.316568811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.853574995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.79703493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,118.797666049,0.0,0.0,0.0,43.513341876,52.539744,13.4428127686,0.0,4.83426,8.60855276861
 04/08  07:00:00,106.701844942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  08:00:00,100.74077866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.765673438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.750986913,0.0,0.0,0.0,43.513341876,52.539744,13.5132257629,0.0,4.83426,8.67896576286
 04/08  11:00:00,101.537761529,0.0,0.0,0.0,43.513341876,52.539744,13.4706247895,0.0,4.83426,8.63636478954
 04/08  12:00:00,100.769022012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  13:00:00,443.654327875,2.39186040103,336.519192861,0.0,43.513341876,52.539744,13.4658639099,0.0,4.83426,8.63160390994
 04/08  14:00:00,620.551323497,4.23585139708,509.609540789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,638.755149169,5.4676612959,526.443075451,0.0,43.513341876,52.539744,13.4642699791,0.0,4.83426,8.63000997913
 04/08  16:00:00,624.65264232,10.9454866355,507.58130712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,684.374294187,10.3849626564,567.596905326,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,624.385661208,9.77073678109,508.718305536,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,627.208447747,9.86314705515,510.821513456,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,478.228020175,3.73040204829,351.558483143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,466.05842592,3.64222734969,339.881344641,0.0,43.513341876,52.539744,22.298395413,0.0,4.83426,17.464135413
 04/08  22:00:00,294.190659547,1.78116189455,172.144005576,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,438.024388883,2.78071276131,312.76109809,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,118.35360876,0.0,0.0,0.0,43.513341876,52.539744,13.4428494635,0.0,4.83426,8.60858946346
 04/09  01:00:00,118.319927936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,118.303985265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,118.265264548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.769081599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.755632128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,118.775378926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,106.680587448,0.0,0.0,0.0,43.513341876,52.539744,13.4428588476,0.0,4.83426,8.60859884758
 04/09  08:00:00,100.720294988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.766158159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.76960449,0.0,0.0,0.0,43.513341876,52.539744,13.5135918333,0.0,4.83426,8.67933183332
 04/09  11:00:00,101.553296725,0.0,0.0,0.0,43.513341876,52.539744,13.4705716821,0.0,4.83426,8.63631168211
 04/09  12:00:00,443.118262717,2.46808813345,336.148941674,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  13:00:00,573.436989919,3.85937390436,463.70208835,0.0,43.513341876,52.539744,13.4688804204,0.0,4.83426,8.63462042035
 04/09  14:00:00,637.440165391,5.53837768924,525.217032411,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  15:00:00,634.427410806,11.7325843861,516.396886354,0.0,43.513341876,52.539744,13.4658431794,0.0,4.83426,8.63158317939
 04/09  16:00:00,690.124680954,10.4623283407,573.28772185,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,655.40378456,12.7179667358,536.606739926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,667.24007345,9.10943717325,551.941225712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,597.566326645,9.67258943505,481.588215383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,597.630691768,4.8577678145,468.645007847,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,417.91238445,2.95540578653,292.995232998,0.0,43.513341876,52.539744,22.2971458784,0.0,4.83426,17.4628858784
 04/09  22:00:00,467.049055926,3.48295503057,341.419980604,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,399.736711473,2.6901628703,274.916207509,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,407.94973496,2.59598567201,284.041173443,0.0,43.513341876,52.539744,13.4428693287,0.0,4.83426,8.60860932865
 04/10  01:00:00,303.365742773,1.13165528866,181.943181693,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,118.340749664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,118.320852745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.857819215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.797113527,0.0,0.0,0.0,43.513341876,52.539744,13.4476017944,0.0,4.83426,8.61334179437
 04/10  06:00:00,728.748942733,75.2378377334,523.458498767,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/10  07:00:00,927.171519268,74.4548899773,556.884264553,0.0,220.879908,53.238744,20.9869236929,0.0,4.83426,16.1526636929
 04/10  08:00:00,1018.27837054,81.8931781736,553.676021692,0.0,220.879908,145.652643033,55.0454377506,0.0,36.25695,18.7884877506
 04/10  09:00:00,1033.45498504,84.1111143697,567.56573075,0.0,220.879908,145.652643033,62.705320672,0.0,36.25695,26.448370672
 04/10  10:00:00,1047.31427783,84.9904372736,574.424873181,0.0,220.879908,151.653867033,74.8084642542,0.0,48.3426,26.4658642542
 04/10  11:00:00,1070.81670097,86.0547981256,595.827612198,0.0,220.879908,151.653867033,83.7140186904,0.0,48.3426,35.3714186904
 04/10  12:00:00,1079.44289157,87.2631118849,604.292803855,0.0,220.879908,151.653867033,74.9291897739,0.0,48.3426,26.5865897739
 04/10  13:00:00,1099.25888695,88.7519444698,628.38472015,0.0,220.879908,145.652643033,59.6661079409,0.0095752751307,24.1713,35.4852326658
 04/10  14:00:00,1154.44805892,93.8825713026,677.648342439,0.0,220.879908,145.652643033,59.4370924137,0.0,24.1713,35.2657924137
 04/10  15:00:00,1178.06431085,97.6839556637,705.186348145,0.0,220.879908,137.835547516,31.3154674831,0.0,4.83426,26.4812074831
 04/10  16:00:00,1214.51649538,93.9372908026,750.566908817,0.0,220.879908,133.019064,22.4037668786,0.00936934915907,4.83426,17.5601375294
 04/10  17:00:00,1125.64640482,87.3715277262,748.732693043,0.0,220.879908,53.238744,31.1646190684,0.0,4.83426,26.3303590684
 04/10  18:00:00,1130.84350993,84.8237820607,756.861713387,0.0,220.879908,53.238744,31.2255455885,0.0,4.83426,26.3912855885
 04/10  19:00:00,1127.4365831,83.395263605,754.465570576,0.0,220.879908,53.238744,13.4951086085,0.0,4.83426,8.66084860854
 04/10  20:00:00,1127.20079684,81.5780247108,738.439917562,0.0,220.879908,53.238744,13.4875881441,0.0,4.83426,8.65332814413
 04/10  21:00:00,480.985140689,2.88998833627,356.195111387,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  22:00:00,342.972975911,2.08268497415,220.073254762,0.0,43.513341876,52.539744,13.4642805694,0.0,4.83426,8.63002056935
 04/10  23:00:00,221.147052607,0.918199471231,99.9172489562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,456.294943013,2.84025306408,331.653584565,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,144.394924264,0.224491895316,25.4302576652,0.0,43.513341876,52.539744,13.4475294377,0.0,4.83426,8.61326943768
 04/11  02:00:00,177.064478905,0.458109399073,57.5483728661,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,144.876063976,0.229054699536,25.9263132486,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,121.168538025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,120.583087344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,522.619651302,75.1126951906,324.248221518,0.0,43.513341876,53.238744,13.45990439,0.0123647109617,4.83426,8.61327967908
 04/11  07:00:00,635.033044104,73.9453958573,273.433766741,0.0,220.879908,53.238744,13.5574106444,0.0,4.83426,8.72315064439
 04/11  08:00:00,848.113814822,80.5838867143,393.189050302,0.0,220.879908,145.652643033,62.5104310656,0.0,36.25695,26.2534810656
 04/11  09:00:00,1007.23000906,82.2741671137,549.907586229,0.0,220.879908,145.652643033,62.6967287378,0.0,36.25695,26.4397787378
 04/11  10:00:00,1035.20213655,84.2705743721,569.526613725,0.0,220.879908,151.653867033,74.8086709653,0.0,48.3426,26.4660709653
 04/11  11:00:00,1061.34290179,86.6803911477,591.907123074,0.0,220.879908,151.653867033,74.8707510666,0.0,48.3426,26.5281510666
 04/11  12:00:00,1092.15070339,89.5236198189,620.158820028,0.0,220.879908,151.653867033,83.7793007694,0.0,48.3426,35.4367007694
 04/11  13:00:00,1103.08683702,92.4377723021,633.819399352,0.0,220.879908,145.652643033,59.6587710642,0.0090167922055,24.1713,35.478454272
 04/11  14:00:00,1131.62434583,95.711313268,658.730960586,0.0,220.879908,145.652643033,50.6169936956,0.0,24.1713,26.4456936956
 04/11  15:00:00,1160.13098099,99.0559462108,691.414336518,0.0,220.879908,137.835547516,35.2305864385,0.0147303547281,4.83426,30.3815960838
 04/11  16:00:00,1177.22422264,92.8334209423,719.950203796,0.0,220.879908,133.019064,27.2885701046,0.0100531244568,4.83426,22.4442569801
 04/11  17:00:00,1066.14328686,85.8492553613,695.95984545,0.0,220.879908,53.238744,31.1592425788,0.0,4.83426,26.3249825788
 04/11  18:00:00,1048.35998523,82.9956200378,681.269747596,0.0,220.879908,53.238744,31.223618231,0.0,4.83426,26.389358231
 04/11  19:00:00,1028.70595092,80.7305780451,664.096779878,0.0,220.879908,53.238744,6.07186067065,0.0,4.83426,1.23760067065
 04/11  20:00:00,1011.14564274,78.6267569351,631.166090323,0.0,220.879908,53.238744,12.2703326147,0.0,4.83426,7.43607261468
 04/11  21:00:00,217.001362492,1.1560566974,96.9964904796,0.0,43.513341876,52.539744,13.4880077953,0.0,4.83426,8.65374779532
 04/11  22:00:00,194.41938068,1.15630532639,74.4128006873,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,119.148601693,0.0,0.0,0.0,43.513341876,52.539744,13.4569978165,0.0,4.83426,8.62273781654
 04/11  24:00:00,118.219636176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,118.200245379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,118.166110375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,118.126847184,0.0,0.0,0.0,43.513341876,52.539744,13.4474521837,0.0,4.83426,8.61319218375
 04/12  04:00:00,118.590329427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.599084591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,476.206723899,73.8261239585,279.829807075,0.0,43.513341876,53.238744,4.88107794311,0.0268179431119,4.83426,0.02
 04/12  07:00:00,615.662373766,73.5074260887,253.87916059,0.0,220.879908,53.238744,22.2581100863,0.0,4.83426,17.4238500863
 04/12  08:00:00,899.140290123,77.0810861044,446.125418982,0.0,220.879908,145.652643033,53.7642124427,0.0,36.25695,17.5072624427
 04/12  09:00:00,984.735071072,78.7480016587,528.577307544,0.0,220.879908,145.652643033,62.693172298,0.0,36.25695,26.436222298
 04/12  10:00:00,1012.62053846,80.4426529207,546.958416087,0.0,220.879908,151.653867033,74.8044983066,0.0,48.3426,26.4618983066
 04/12  11:00:00,1073.13018065,83.2624090495,603.293422189,0.0,220.879908,151.653867033,83.7048652746,0.0,48.3426,35.3622652746
 04/12  12:00:00,1116.70795045,87.6177220621,643.121253303,0.0,220.879908,151.653867033,83.7709755982,0.0,48.3426,35.4283755982
 04/12  13:00:00,1134.82441873,91.191171546,663.010813479,0.0,220.879908,145.652643033,58.0728280303,0.00886422604813,24.1713,33.8926638043
 04/12  14:00:00,1149.6152683,94.8481600172,674.046362922,0.0,220.879908,145.652643033,52.1758829238,0.0,24.1713,28.0045829238
 04/12  15:00:00,1176.89793014,98.5689503296,705.641134414,0.0,220.879908,137.835547516,31.3228380822,0.0139573178649,4.83426,26.4746207643
 04/12  16:00:00,1220.33768869,95.7223166618,757.360533183,0.0,220.879908,133.019064,31.1643659724,0.00968705089803,4.83426,26.3204189215
 04/12  17:00:00,1140.86351653,90.064534923,763.88132013,0.0,220.879908,53.238744,22.3887965447,0.0,4.83426,17.5545365447
 04/12  18:00:00,1138.77999105,87.4420986648,764.562594817,0.0,220.879908,53.238744,31.2173973783,0.0,4.83426,26.3831373783
 04/12  19:00:00,1088.28946953,84.0022418604,717.37002528,0.0,220.879908,53.238744,13.4942740364,0.0,4.83426,8.66001403637
 04/12  20:00:00,1056.0517897,80.4162559314,671.612595709,0.0,220.879908,53.238744,13.4861486422,0.0,4.83426,8.6518886422
 04/12  21:00:00,339.802312397,1.23749967048,218.236431165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  22:00:00,233.748621314,0.768262097045,113.549052714,0.0,43.513341876,52.539744,13.4637218149,0.0,4.83426,8.62946181494
 04/12  23:00:00,276.864908252,1.15656853505,154.861225391,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,118.341753349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,118.301590033,0.0,0.0,0.0,43.513341876,52.539744,13.4473095741,0.0,4.83426,8.61304957406
 04/13  02:00:00,118.28120673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,118.274874771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.850210356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,118.845357987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,728.540362537,74.8970239104,523.971133204,0.0,43.513341876,53.238744,13.4474074974,0.0,4.83426,8.61314749738
 04/13  07:00:00,906.41225694,73.926120026,537.588343272,0.0,220.879908,53.238744,13.5552624549,0.0,4.83426,8.72100245489
 04/13  08:00:00,997.738271148,80.4380968139,535.602893062,0.0,220.879908,145.652643033,58.692153522,0.0,36.25695,22.435203522
 04/13  09:00:00,993.533975168,81.5331592386,530.109058812,0.0,220.879908,145.652643033,66.5235400477,0.0,36.25695,30.2665900477
 04/13  10:00:00,1014.64138492,82.9131341408,543.681170711,0.0,220.879908,151.653867033,74.7959905709,0.0,48.3426,26.4533905709
 04/13  11:00:00,1036.31440671,83.5181824657,563.850993156,0.0,220.879908,151.653867033,74.8609065277,0.0,48.3426,26.5183065277
 04/13  12:00:00,1061.29774572,84.7674989727,588.119646735,0.0,220.879908,151.653867033,83.7670907208,0.0,48.3426,35.4244907208
 04/13  13:00:00,1086.97913039,87.3770892985,616.715885169,0.0,220.879908,145.652643033,59.6450304743,0.00965626450882,24.1713,35.4640742097
 04/13  14:00:00,1113.84914518,90.1270443596,640.771690201,0.0,220.879908,145.652643033,50.6125206826,0.0,24.1713,26.4412206826
 04/13  15:00:00,1127.8911002,91.455498652,661.150591045,0.0,220.879908,137.835547516,31.3204696728,0.015308916172,4.83426,26.4709007566
 04/13  16:00:00,1153.34735516,86.2316776196,696.889266081,0.0,220.879908,133.019064,31.1638813072,0.0103556676321,4.83426,26.3192656396
 04/13  17:00:00,1044.38025033,80.3473125788,674.098084272,0.0,220.879908,53.238744,22.3858018427,0.0,4.83426,17.5515418427
 04/13  18:00:00,1031.4473933,78.8293956644,662.640311689,0.0,220.879908,53.238744,31.2161238766,0.0,4.83426,26.3818638766
 04/13  19:00:00,1026.69696643,77.8271394641,658.306273133,0.0,220.879908,53.238744,13.4939417344,0.0,4.83426,8.65968173439
 04/13  20:00:00,1030.91054565,77.1602349844,645.559862679,0.0,220.879908,53.238744,13.4865366793,0.0,4.83426,8.65227667929
 04/13  21:00:00,118.813653331,0.0,0.0,0.0,43.513341876,52.539744,13.486620583,0.0,4.83426,8.65236058302
 04/13  22:00:00,118.433695478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,119.271135395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,118.42037346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,118.41352586,0.0,0.0,0.0,43.513341876,52.539744,13.4471847579,0.0,4.83426,8.6129247579
 04/14  02:00:00,118.409029708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,118.386656411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,121.140020647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,120.726545218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,757.801432323,75.3371257423,551.722108272,0.0,43.513341876,53.238744,13.4472498221,0.0,4.83426,8.61298982207
 04/14  07:00:00,919.507928615,74.2748687544,549.852967171,0.0,220.879908,53.238744,13.5524638778,0.0,4.83426,8.71820387781
 04/14  08:00:00,998.212789992,81.1450298643,535.292490592,0.0,220.879908,145.652643033,62.4995398894,0.0,36.25695,26.2425898894
 04/14  09:00:00,994.521014033,82.6343697733,529.939379672,0.0,220.879908,145.652643033,62.6830003574,0.0,36.25695,26.4260503574
 04/14  10:00:00,1014.70940038,83.9334774107,542.387905507,0.0,220.879908,151.653867033,74.7931108717,0.0,48.3426,26.4505108717
 04/14  11:00:00,1062.03869399,85.5905388532,586.929754542,0.0,220.879908,151.653867033,74.8574113215,0.0,48.3426,26.5148113215
 04/14  12:00:00,1104.27806107,88.8874693229,626.446562647,0.0,220.879908,151.653867033,83.7574260745,0.0,48.3426,35.4148260745
 04/14  13:00:00,1116.92409389,92.7076926033,641.163852811,0.0,220.879908,145.652643033,59.6366869722,0.00832882689174,24.1713,35.4570581453
 04/14  14:00:00,1146.30634755,96.2329038282,667.029534506,0.0,220.879908,145.652643033,50.6078180419,0.0,24.1713,26.4365180419
 04/14  15:00:00,1182.84915226,99.9656985489,707.539491078,0.0,220.879908,137.835547516,31.3138473181,0.0138153675531,4.83426,26.4657719506
 04/14  16:00:00,1212.47666553,96.3570433519,746.080496531,0.0,220.879908,133.019064,31.1594449047,0.0100466413029,4.83426,26.3151382634
 04/14  17:00:00,1101.73395317,86.671977073,725.401450034,0.0,220.879908,53.238744,22.3851625933,0.0,4.83426,17.5509025933
 04/14  18:00:00,1069.69291136,83.1643690051,696.920711369,0.0,220.879908,53.238744,31.2102832438,0.0,4.83426,26.3760232438
 04/14  19:00:00,1063.60931773,81.2518301537,693.296914816,0.0,220.879908,53.238744,13.4938610059,0.0,4.83426,8.65960100585
 04/14  20:00:00,1088.31510792,80.0482931817,702.05558212,0.0,220.879908,53.238744,13.4863560453,0.0,4.83426,8.65209604535
 04/14  21:00:00,320.519285301,1.15538126246,199.737489466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  22:00:00,396.806581012,2.75032643684,272.658657677,0.0,43.513341876,52.539744,13.4636216696,0.0,4.83426,8.62936166956
 04/14  23:00:00,267.288815494,1.15528274133,145.323707955,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,118.359854526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,118.32192425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,118.332063044,0.0,0.0,0.0,43.513341876,52.539744,13.4425572144,0.0,4.83426,8.60829721438
 04/15  03:00:00,118.339098929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.885636609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.821689459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,118.804193009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,106.691459912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.77462981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.841632834,0.0,0.0,0.0,43.513341876,52.539744,13.4471834161,0.0,4.83426,8.61292341612
 04/15  10:00:00,244.773800411,1.1553356161,141.220577244,0.0,43.513341876,52.539744,13.5105926157,0.0,4.83426,8.67633261572
 04/15  11:00:00,602.8598774,7.16406452452,488.547709992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,645.261249507,10.6850669418,528.346705315,0.0,43.513341876,52.539744,13.4693498322,0.0,4.83426,8.63508983223
 04/15  13:00:00,638.165904281,13.0743124609,518.657029616,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  14:00:00,686.410282439,11.819626685,567.966891447,0.0,43.513341876,52.539744,13.4646905393,0.0,4.83426,8.63043053926
 04/15  15:00:00,664.434095043,13.5552047647,544.513539077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  16:00:00,750.85960619,29.9844234371,614.280689093,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,732.511894548,39.7837188009,586.548449789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,774.503614221,42.1787135567,625.942161712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,698.85743044,38.298170536,553.87106913,0.0,43.513341876,52.539744,13.4426140029,0.0,4.83426,8.60835400293
 04/15  20:00:00,689.673084333,26.6977529705,538.38204555,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,600.485984758,9.45651340806,467.133052553,0.0,43.513341876,52.539744,22.2863523649,0.0,4.83426,17.4520923649
 04/15  22:00:00,579.762624807,4.68714767416,451.800204806,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,529.124621431,3.58976108867,402.436507727,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,561.794346058,3.89933015668,435.194740651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,463.642594155,3.13808765872,338.540326375,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,405.992754639,2.4056019939,282.088002296,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,247.981186015,1.10461399171,127.116403984,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,320.374278909,1.36119870901,197.918453165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.881043339,0.0,0.0,0.0,43.513341876,52.539744,13.442529902,0.0,4.83426,8.60826990197
 04/16  06:00:00,118.900841832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  07:00:00,207.802044336,0.773450693452,99.1838662081,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,420.854901362,2.31970908122,314.436823243,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,381.203472757,6.84085924418,270.808793093,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,554.907781896,11.9109783962,437.786633995,0.0,43.513341876,52.539744,13.510010372,0.0,4.83426,8.67575037203
 04/16  11:00:00,606.599769015,10.8199381633,489.281854587,0.0,43.513341876,52.539744,13.4690849546,0.0,4.83426,8.63482495464
 04/16  12:00:00,648.976673888,12.7199996397,530.413120746,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  13:00:00,692.500813743,11.7141952358,574.350166515,0.0,43.513341876,52.539744,13.4691045141,0.0,4.83426,8.63484451413
 04/16  14:00:00,715.58206644,13.2368364615,596.193133895,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  15:00:00,749.888099409,27.6119250179,615.818498077,0.0,43.513341876,52.539744,13.4645188456,0.0,4.83426,8.63025884558
 04/16  16:00:00,785.556185063,40.7013481234,638.65615479,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,776.367481507,35.9863987743,634.000643366,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,763.626873504,37.7175911966,619.902241564,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,720.750719643,36.1894924202,577.776708715,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,645.983992196,15.2970352811,506.472335761,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,606.51836948,4.87310902578,477.434588089,0.0,43.513341876,52.539744,22.2840160513,0.0,4.83426,17.4497560513
 04/16  22:00:00,552.544507152,3.90754254043,425.92680151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,532.503583901,3.58915919549,405.544089191,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,451.220471533,2.9314580884,326.509113389,0.0,43.513341876,52.539744,13.4425708666,0.0,4.83426,8.6083108666
 04/17  01:00:00,402.085028653,2.46776725833,278.137964468,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,345.021181886,1.60733551981,222.673207768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
