Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/17  03:00:00,173.15400897,0.384131048523,53.8884575587,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.906473687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.884946867,0.0,0.0,0.0,43.513341876,52.539744,13.4470887953,0.0,4.83426,8.6128287953
 04/17  06:00:00,767.376780166,75.9411728148,562.255954165,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/17  07:00:00,934.482861321,75.0658284644,568.277848382,0.0,220.879908,53.238744,13.5515371394,0.0,4.83426,8.71727713939
 04/17  08:00:00,1019.61461443,82.793022888,555.591614823,0.0,220.879908,145.652643033,62.491297916,0.0,36.25695,26.234347916
 04/17  09:00:00,1006.48432596,82.8531710316,546.697068801,0.0,220.879908,145.652643033,62.6701975679,0.0,36.25695,26.4132475679
 04/17  10:00:00,906.136903928,82.7550120667,441.659537722,0.0,220.879908,151.653867033,74.7785366027,0.0,48.3426,26.4359366027
 04/17  11:00:00,798.048340872,83.1262341863,334.142287815,0.0,220.879908,151.653867033,74.8449013458,0.0,48.3426,26.5023013458
 04/17  12:00:00,859.947266334,83.5062886582,395.624329462,0.0,220.879908,151.653867033,83.7355882328,0.0,48.3426,35.3929882328
 04/17  13:00:00,783.290572752,83.6967756951,323.977922133,0.0,220.879908,145.652643033,50.7568307227,0.00552039281392,24.1713,26.5800103299
 04/17  14:00:00,715.234439985,83.7302267537,256.891578328,0.0,220.879908,145.652643033,54.4730824579,0.0,24.1713,30.3017824579
 04/17  15:00:00,684.248498845,83.2898525626,234.79067426,0.0,220.879908,137.835547516,36.2183317454,0.00266212771317,4.83426,31.3814096177
 04/17  16:00:00,698.051660119,78.2873469564,257.960131243,0.0,220.879908,133.019064,22.3850541942,0.00957957136087,4.83426,17.5412146228
 04/17  17:00:00,532.407886439,75.8293111516,175.804178944,0.0,220.879908,53.238744,31.1393421465,0.0,4.83426,26.3050821465
 04/17  18:00:00,553.18106725,75.3020936952,197.26578284,0.0,220.879908,53.238744,24.6322627591,0.0,4.83426,19.7980027591
 04/17  19:00:00,455.993259035,74.4838699296,101.438818069,0.0,220.879908,53.238744,45.1702672457,33.8594862213,4.83426,6.47652102437
 04/17  20:00:00,390.996449374,73.9049869802,20.0396417061,0.0,220.879908,53.238744,99.3364206663,85.8505419554,4.83426,8.65161871089
 04/17  21:00:00,118.127866769,0.0,0.0,0.0,43.513341876,52.539744,13.4858157022,0.0,4.83426,8.65155570225
 04/17  22:00:00,117.919022342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  23:00:00,118.876176391,0.0,0.0,0.0,43.513341876,52.539744,13.4559889564,0.0,4.83426,8.62172895642
 04/17  24:00:00,117.963875157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.974135611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,117.969811544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.963583057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,120.20997592,0.0,0.0,0.0,43.513341876,52.539744,13.4470347247,0.0,4.83426,8.61277472466
 04/18  05:00:00,119.865149902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,221.457881127,73.4955152418,27.994119397,0.0,43.513341876,53.238744,324.29552496,319.44126496,4.83426,0.02
 04/18  07:00:00,400.161415477,73.4955152418,44.4334961486,0.0,220.879908,53.238744,273.105731551,250.857630195,4.83426,17.4138413563
 04/18  08:00:00,504.21511,74.348146059,57.9349289038,0.0,220.879908,145.652643033,175.122541052,121.372186933,36.25695,17.4934041191
 04/18  09:00:00,507.655347923,74.8043348245,60.8597070473,0.0,220.879908,145.652643033,180.98838065,118.319838483,36.25695,26.4115921672
 04/18  10:00:00,559.976181634,75.3636968831,106.10151918,0.0,220.879908,151.653867033,129.632980292,54.8563807157,48.3426,26.4339995765
 04/18  11:00:00,635.913032533,76.248966328,179.611565286,0.0,220.879908,151.653867033,75.2612407053,0.423230245451,48.3426,26.4954104599
 04/18  12:00:00,778.815083274,77.7398524338,320.98349278,0.0,220.879908,151.653867033,83.7365907915,0.0,48.3426,35.3939907915
 04/18  13:00:00,895.512496419,79.5156091354,441.330952191,0.0,220.879908,145.652643033,50.7604857364,0.0137795383846,24.1713,26.575406198
 04/18  14:00:00,975.32502698,81.3069057692,519.130864469,0.0,220.879908,145.652643033,59.2498196996,0.0,24.1713,35.0785196996
 04/18  15:00:00,1019.51859724,83.4550548645,568.627384745,0.0,220.879908,137.835547516,31.4216797652,0.00673435853259,4.83426,26.5806854066
 04/18  16:00:00,1046.55457995,79.6365447049,604.43739179,0.0,220.879908,133.019064,22.3841970151,0.010224222127,4.83426,17.5397127929
 04/18  17:00:00,941.690095061,76.4967300456,582.541200514,0.0,220.879908,53.238744,31.1325419644,0.0,4.83426,26.2982819644
 04/18  18:00:00,861.772214376,75.7856989175,503.55224357,0.0,220.879908,53.238744,22.4130199974,0.0,4.83426,17.5787599974
 04/18  19:00:00,767.961090333,75.1091670021,410.830012923,0.0,220.879908,53.238744,13.4923044061,0.0,4.83426,8.65804440612
 04/18  20:00:00,736.597892041,74.5776488833,362.251651968,0.0,220.879908,53.238744,13.4851697328,0.0,4.83426,8.65090973278
 04/18  21:00:00,118.053961957,0.0,0.0,0.0,43.513341876,52.539744,13.4850726341,0.0,4.83426,8.65081263408
 04/18  22:00:00,118.133379506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,119.081161224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,118.180522259,0.0,0.0,0.0,43.513341876,52.539744,13.4470169702,0.0,4.83426,8.61275697019
 04/19  01:00:00,118.177674862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,118.173917529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,118.169332706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.678199548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,118.617732268,0.0,0.0,0.0,43.513341876,52.539744,13.4468883834,0.0,4.83426,8.61262838335
 04/19  06:00:00,439.874999987,73.5927270536,244.214830998,0.0,43.513341876,53.238744,16.9338346095,12.0795746095,4.83426,0.02
 04/19  07:00:00,591.135669137,73.4955152418,232.538290821,0.0,220.879908,53.238744,13.5504414126,0.0,4.83426,8.71618141258
 04/19  08:00:00,743.236678065,75.8957152797,292.489323582,0.0,220.879908,145.652643033,62.4840248094,0.0,36.25695,26.2270748094
 04/19  09:00:00,855.061983667,77.1978825888,402.54736077,0.0,220.879908,145.652643033,62.6619546079,0.0,36.25695,26.4050046079
 04/19  10:00:00,1008.62165431,78.6799627462,548.064952476,0.0,220.879908,151.653867033,74.7693337404,0.0,48.3426,26.4267337404
 04/19  11:00:00,1061.63788177,80.6943405047,596.855442933,0.0,220.879908,151.653867033,74.8376117307,0.0,48.3426,26.4950117307
 04/19  12:00:00,1090.51378726,83.7876206832,621.967361993,0.0,220.879908,151.653867033,83.7231017819,0.0,48.3426,35.3805017819
 04/19  13:00:00,1087.28833402,86.0299240216,622.008948848,0.0,220.879908,145.652643033,50.7520023118,0.0103186939872,24.1713,26.5703836178
 04/19  14:00:00,1084.49366742,87.7711418874,617.282249888,0.0,220.879908,145.652643033,50.5861471482,0.0,24.1713,26.4148471482
 04/19  15:00:00,1097.0478625,88.9487645748,636.106115609,0.0,220.879908,137.835547516,31.2937505612,0.0151318676263,4.83426,26.4443586936
 04/19  16:00:00,1144.40666668,84.0888275274,693.492282319,0.0,220.879908,133.019064,31.1412444868,0.00962518254987,4.83426,26.2973593043
 04/19  17:00:00,1063.1073972,80.8086471916,695.696657767,0.0,220.879908,53.238744,22.3699657156,0.0,4.83426,17.5357057156
 04/19  18:00:00,1053.09634677,79.9118771444,686.514967831,0.0,220.879908,53.238744,31.192435294,0.0,4.83426,26.358175294
 04/19  19:00:00,1038.85190675,77.967273086,673.607523243,0.0,220.879908,53.238744,13.4918295886,0.0,4.83426,8.65756958862
 04/19  20:00:00,1038.36770031,76.723339255,656.584121859,0.0,220.879908,53.238744,13.4852847567,0.0,4.83426,8.65102475668
 04/19  21:00:00,118.718006904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  22:00:00,118.331525768,0.0,0.0,0.0,43.513341876,52.539744,13.4624392018,0.0,4.83426,8.62817920183
 04/19  23:00:00,119.212827717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,118.344610552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,118.355952753,0.0,0.0,0.0,43.513341876,52.539744,13.4469129471,0.0,4.83426,8.61265294709
 04/20  02:00:00,118.382490711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,118.373988813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.906909216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.846838123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,735.465155388,74.7265791854,531.018910637,0.0,43.513341876,53.238744,13.4467693137,0.0,4.83426,8.61250931375
 04/20  07:00:00,916.441744776,73.6724277581,550.314192399,0.0,220.879908,53.238744,13.5491929089,0.0,4.83426,8.71493290892
 04/20  08:00:00,1008.32972692,79.4029494006,546.780435444,0.0,220.879908,145.652643033,53.7448854866,0.0,36.25695,17.4879354866
 04/20  09:00:00,1005.86675934,80.3034831353,543.775363021,0.0,220.879908,145.652643033,62.6607098571,0.0,36.25695,26.4037598571
 04/20  10:00:00,1025.93203984,81.3297485665,556.845499661,0.0,220.879908,151.653867033,74.7677047452,0.0,48.3426,26.4251047452
 04/20  11:00:00,1058.75553907,82.7844978643,588.420982436,0.0,220.879908,151.653867033,83.6511723915,0.0,48.3426,35.3085723915
 04/20  12:00:00,1086.22577056,85.4567937572,613.621929692,0.0,220.879908,151.653867033,74.8786085598,0.0,48.3426,26.5360085598
 04/20  13:00:00,1119.57779764,89.3995592731,648.285228572,0.0,220.879908,145.652643033,59.5949580776,0.00927942052493,24.1713,35.4143786571
 04/20  14:00:00,1172.16469606,93.6538728192,696.133483168,0.0,220.879908,145.652643033,50.5826985654,0.0,24.1713,26.4113985654
 04/20  15:00:00,1215.62773612,98.2396622754,742.655580928,0.0,220.879908,137.835547516,31.2883349893,0.013449355665,4.83426,26.4406256336
 04/20  16:00:00,1244.81223149,94.2254683435,781.149423713,0.0,220.879908,133.019064,22.3781021877,0.0100124354145,4.83426,17.5338297523
 04/20  17:00:00,1154.72304422,87.2986505126,778.511191809,0.0,220.879908,53.238744,31.1267189721,0.0,4.83426,26.2924589721
 04/20  18:00:00,1157.08434583,85.6155746815,782.936990484,0.0,220.879908,53.238744,31.1866148626,0.0,4.83426,26.3523548626
 04/20  19:00:00,1138.10604905,83.0785875419,766.238929436,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/20  20:00:00,1123.07466138,80.7418535371,736.215223696,0.0,220.879908,53.238744,13.4846389476,0.0,4.83426,8.65037894755
 04/20  21:00:00,379.760878786,1.59313980653,257.664207641,0.0,43.513341876,52.539744,13.4851407952,0.0,4.83426,8.65088079524
 04/20  22:00:00,400.315392733,2.35172513069,277.052137555,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  23:00:00,451.412073499,2.87736622286,326.110903821,0.0,43.513341876,52.539744,13.4558848474,0.0,4.83426,8.62162484742
 04/20  24:00:00,118.471776935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,118.42432832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,118.400423049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,118.38201161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,121.101809504,0.0,0.0,0.0,43.513341876,52.539744,13.4467574527,0.0,4.83426,8.61249745273
 04/21  05:00:00,120.662601912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,750.91883903,75.3926356152,545.588679839,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/21  07:00:00,900.364137708,74.4348206818,534.176082103,0.0,220.879908,53.238744,22.2431877345,0.0,4.83426,17.4089277345
 04/21  08:00:00,984.939533219,81.9847360398,521.201061239,0.0,220.879908,145.652643033,53.744989882,0.0,36.25695,17.488039882
 04/21  09:00:00,975.988190794,82.4855316623,511.126704354,0.0,220.879908,145.652643033,62.6539128457,0.0,36.25695,26.3969628457
 04/21  10:00:00,978.997652038,82.9459256191,507.36316512,0.0,220.879908,151.653867033,74.7602802097,0.0,48.3426,26.4176802097
 04/21  11:00:00,1015.80607148,84.021329444,541.912674286,0.0,220.879908,151.653867033,74.8266986268,0.0,48.3426,26.4840986268
 04/21  12:00:00,1052.40390701,84.9621824405,579.962591865,0.0,220.879908,151.653867033,74.8720033005,0.0,48.3426,26.5294033005
 04/21  13:00:00,1059.56067661,85.8940562911,592.481860391,0.0,220.879908,145.652643033,59.5869130607,0.0101812451957,24.1713,35.4054318155
 04/21  14:00:00,1068.69210991,86.453664639,601.187495954,0.0,220.879908,145.652643033,50.5737905514,0.0,24.1713,26.4024905514
 04/21  15:00:00,1096.07334138,87.1934913416,635.303558352,0.0,220.879908,137.835547516,31.279631849,0.0146479365077,4.83426,26.4307239125
 04/21  16:00:00,1154.15888969,83.7030951869,701.97815055,0.0,220.879908,133.019064,31.1327476669,0.00938627120214,4.83426,26.2891013957
 04/21  17:00:00,1072.00461882,79.5808176213,704.18393945,0.0,220.879908,53.238744,22.3665727922,0.0,4.83426,17.5323127922
 04/21  18:00:00,1084.44074796,79.5028083269,716.942139934,0.0,220.879908,53.238744,31.1837700109,0.0,4.83426,26.3495100109
 04/21  19:00:00,1074.45511459,78.4946848655,708.269952084,0.0,220.879908,53.238744,13.4915344997,0.0,4.83426,8.65727449968
 04/21  20:00:00,1057.21261725,77.2683920516,674.595767509,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/21  21:00:00,118.416015109,0.0,0.0,0.0,43.513341876,52.539744,13.4831119631,0.0,4.83426,8.64885196311
 04/21  22:00:00,118.459078727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  23:00:00,119.283558689,0.0,0.0,0.0,43.513341876,52.539744,13.4556235747,0.0,4.83426,8.62136357468
 04/21  24:00:00,118.423092333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,118.395566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,118.375841716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,118.370869118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.951920813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.928893761,0.0,0.0,0.0,43.513341876,52.539744,13.4408629874,0.0,4.83426,8.60660298738
 04/22  06:00:00,118.906411369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,103.77967367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,248.756279844,0.77134761653,146.12924159,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,157.111630048,0.384131048523,55.4063420239,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,386.023287679,2.96247010237,278.132255264,0.0,43.513341876,52.539744,13.5060587979,0.0,4.83426,8.6717987979
 04/22  11:00:00,414.753358127,6.55627190512,302.429898189,0.0,43.513341876,52.539744,13.4677358212,0.0,4.83426,8.63347582115
 04/22  12:00:00,543.961910445,9.80659368033,428.608868209,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  13:00:00,602.885407555,11.5201197541,485.485652516,0.0,43.513341876,52.539744,13.4632984617,0.0,4.83426,8.62903846171
 04/22  14:00:00,673.387477587,11.706509075,555.264987406,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  15:00:00,654.084429489,13.0583862854,534.93456009,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,713.241377156,12.0207600997,594.782566076,0.0,43.513341876,52.539744,13.4423222583,0.0,4.83426,8.60806225825
 04/22  17:00:00,690.987647019,21.5416631414,563.477232016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,748.805237446,22.791337264,619.685255109,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,660.874581787,17.8768971158,536.474621956,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,691.001533781,18.7120537891,547.704087584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,616.535519985,8.22685612618,484.590060504,0.0,43.513341876,52.539744,22.2727202054,0.0,4.83426,17.4384602054
 04/22  22:00:00,580.270942689,4.35222328509,452.921463708,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,539.46616227,3.94043010965,412.027036818,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,495.138384305,3.34908137351,369.562031017,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,367.079697535,1.72848887355,244.309548517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,185.322891805,0.608622943838,65.7157840956,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,118.168312152,0.0,0.0,0.0,43.513341876,52.539744,13.4422623913,0.0,4.83426,8.60800239126
 04/23  04:00:00,118.666426972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.629652349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,118.636132221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,103.563079284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.636849409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,100.762658424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,197.603929732,1.23343461015,94.5194980559,0.0,43.513341876,52.539744,22.1585878671,0.0,4.83426,17.3243278671
 04/23  11:00:00,358.946240824,3.53048015197,251.182774098,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  12:00:00,518.649724346,11.3162694124,402.558881143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  13:00:00,514.33470182,8.4373851759,401.144393897,0.0,43.513341876,52.539744,13.4675427229,0.0,4.83426,8.63328272286
 04/23  14:00:00,573.557308662,12.2283890258,455.961910959,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,608.901205569,10.7958567012,492.40310652,0.0,43.513341876,52.539744,13.4619001228,0.0,4.83426,8.62764012284
 04/23  16:00:00,621.921945134,12.9939654412,503.096934154,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,611.150902248,10.2040312377,495.301836004,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,604.795982147,12.6553996523,486.336505775,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,554.910131344,11.3374893078,437.489649862,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,431.572686678,3.9048753477,304.69536934,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,283.076365563,2.43623164693,159.599733627,0.0,43.513341876,52.539744,22.2711113069,0.0,4.83426,17.4368513069
 04/23  22:00:00,293.642506017,2.62057402428,169.996022438,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,185.027981642,1.07594922139,63.6917110665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,118.252811702,0.0,0.0,0.0,43.513341876,52.539744,13.4422520568,0.0,4.83426,8.60799205683
 04/24  01:00:00,118.269226466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,118.280422302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,118.241852786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.759306067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,118.716447914,0.0,0.0,0.0,43.513341876,52.539744,13.4464947623,0.0,4.83426,8.61223476233
 04/24  06:00:00,466.828395499,74.5894982022,268.81074386,0.0,43.513341876,53.238744,4.86707374771,0.0128137477079,4.83426,0.02
 04/24  07:00:00,670.293568845,73.6000361783,310.486777459,0.0,220.879908,53.238744,13.547092616,0.0,4.83426,8.71283261595
 04/24  08:00:00,847.939563225,79.055546943,391.951261749,0.0,220.879908,145.652643033,53.7392686305,0.0,36.25695,17.4823186305
 04/24  09:00:00,928.811039319,80.2007953373,471.634293444,0.0,220.879908,145.652643033,62.6447870731,0.0,36.25695,26.3878370731
 04/24  10:00:00,1041.35339218,83.3545897391,576.267330547,0.0,220.879908,151.653867033,74.7495999907,0.0,48.3426,26.4069999907
 04/24  11:00:00,1067.90303671,86.2550082862,598.563407139,0.0,220.879908,151.653867033,74.8122374171,0.0,48.3426,26.4696374171
 04/24  12:00:00,1067.78197305,88.7536111672,596.752830727,0.0,220.879908,151.653867033,83.6915083857,0.0,48.3426,35.3489083857
 04/24  13:00:00,1085.27724946,91.7846405544,616.757825899,0.0,220.879908,145.652643033,51.9373947879,0.00968064179077,24.1713,27.7564141461
 04/24  14:00:00,1106.22907103,95.2458433489,633.96123856,0.0,220.879908,145.652643033,49.3610578166,0.0,24.1713,25.1897578166
 04/24  15:00:00,1119.58528974,98.3190226278,651.947330638,0.0,220.879908,137.835547516,31.2727647073,0.0150158197356,4.83426,26.4234888876
 04/24  16:00:00,1158.20218808,94.1161437599,699.739286333,0.0,220.879908,133.019064,31.1214990772,0.00939249090599,4.83426,26.2778465863
 04/24  17:00:00,1063.26922256,88.2247550482,690.621963665,0.0,220.879908,53.238744,22.3587211978,0.0,4.83426,17.5244611978
 04/24  18:00:00,1057.55168328,86.4962889888,686.753464166,0.0,220.879908,53.238744,31.1708216841,0.0,4.83426,26.3365616841
 04/24  19:00:00,1024.66058906,83.6335602996,656.517519902,0.0,220.879908,53.238744,13.4901954244,0.0,4.83426,8.65593542435
 04/24  20:00:00,1000.39585362,79.909142505,621.693342293,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/24  21:00:00,215.643706665,1.15620963859,95.310452288,0.0,43.513341876,52.539744,13.4840113054,0.0,4.83426,8.64975130544
 04/24  22:00:00,185.050307304,1.15634771812,65.180865197,0.0,43.513341876,52.539744,13.4615163356,0.0,4.83426,8.62725633561
 04/24  23:00:00,119.072783683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,118.132813405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,118.11719085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,118.090940689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,118.033612568,0.0,0.0,0.0,43.513341876,52.539744,13.4465471791,0.0,4.83426,8.61228717915
 04/25  04:00:00,120.204950896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.797234652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,193.089487654,73.5041120779,0.00462994291256,0.0,43.513341876,53.238744,469.759813492,464.905553492,4.83426,0.02
 04/25  07:00:00,355.104010695,73.4955152418,0.0,0.0,220.879908,53.238744,450.783363858,428.545892927,4.83426,17.403210931
 04/25  08:00:00,445.855314959,74.7535351865,0.00214607228493,0.0,220.879908,145.652643033,328.414462306,274.677129932,36.25695,17.4803823735
 04/25  09:00:00,664.217284928,76.3539478959,214.644287529,0.0,220.879908,145.652643033,104.317956979,41.6748367178,36.25695,26.3861702614
 04/25  10:00:00,1010.76140884,78.2822495559,551.067704659,0.0,220.879908,151.653867033,74.7424909515,0.0,48.3426,26.3998909515
 04/25  11:00:00,1074.49603949,80.766449226,610.753942137,0.0,220.879908,151.653867033,74.8054729144,0.0,48.3426,26.4628729144
 04/25  12:00:00,1094.93034597,83.7817190848,628.68138688,0.0,220.879908,151.653867033,74.8523630106,0.0,48.3426,26.5097630106
 04/25  13:00:00,1099.23130547,86.7062221623,635.778081636,0.0,220.879908,145.652643033,59.559968793,0.0102799345938,24.1713,35.3783888584
 04/25  14:00:00,1127.50032454,90.6048302189,659.805779749,0.0,220.879908,145.652643033,50.5598751928,0.0,24.1713,26.3885751928
 04/25  15:00:00,1132.72810204,94.0445037688,669.326609544,0.0,220.879908,137.835547516,31.2649192631,0.0158637459467,4.83426,26.4147955171
 04/25  16:00:00,1157.95818798,88.5257421406,705.226726276,0.0,220.879908,133.019064,22.3657330022,0.00942452518255,4.83426,17.522048477
 04/25  17:00:00,1064.52892812,84.1799176016,696.038554273,0.0,220.879908,53.238744,22.3545201946,0.0,4.83426,17.5202601946
 04/25  18:00:00,1058.67986668,82.7864620963,691.689153867,0.0,220.879908,53.238744,31.1683889059,0.0,4.83426,26.3341289059
 04/25  19:00:00,1024.80485474,80.6749355668,660.277594121,0.0,220.879908,53.238744,13.4895982222,0.0,4.83426,8.65533822221
 04/25  20:00:00,991.954923394,77.8485860948,616.071596369,0.0,220.879908,53.238744,13.4830576064,0.0,4.83426,8.64879760638
 04/25  21:00:00,183.505868161,0.960327621306,63.9632133864,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  22:00:00,177.260478448,1.15568742035,57.4524583389,0.0,43.513341876,52.539744,13.4618319756,0.0,4.83426,8.62757197565
 04/25  23:00:00,119.047814619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,118.114669898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,118.111549768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  02:00:00,118.085386579,0.0,0.0,0.0,43.513341876,52.539744,13.4464565241,0.0,4.83426,8.61219652406
 04/26  03:00:00,118.064464217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.532030829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  05:00:00,118.471474177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,308.622344693,73.5076229569,114.562393928,0.0,43.513341876,53.238744,225.699417786,220.845157786,4.83426,0.02
 04/26  07:00:00,427.877215857,73.4955152418,71.1118445094,0.0,220.879908,53.238744,222.618606805,200.382549164,4.83426,17.4017976416
 04/26  08:00:00,530.29423338,75.2430032778,82.2033210118,0.0,220.879908,145.652643033,97.2013409342,43.4666457096,36.25695,17.4777452246
 04/26  09:00:00,735.759247318,76.7966815558,284.852656286,0.0,220.879908,145.652643033,62.6389367392,0.0,36.25695,26.3819867392
 04/26  10:00:00,1014.36325802,78.5901585688,554.348982117,0.0,220.879908,151.653867033,74.7411518196,0.0,48.3426,26.3985518196
 04/26  11:00:00,1073.61985865,81.0375362064,609.583887194,0.0,220.879908,151.653867033,74.8035950277,0.0,48.3426,26.4609950277
 04/26  12:00:00,1104.84046427,84.1094295607,638.141569803,0.0,220.879908,151.653867033,74.8453169897,0.0,48.3426,26.5027169897
 04/26  13:00:00,1115.24908228,87.3681980786,650.93291232,0.0,220.879908,145.652643033,59.5511605947,0.0101725685108,24.1713,35.3696880262
 04/26  14:00:00,1121.69148403,90.6449340218,653.951078948,0.0,220.879908,145.652643033,50.5568793424,0.0,24.1713,26.3855793424
 04/26  15:00:00,1134.79315121,93.8218880533,671.573009004,0.0,220.879908,137.835547516,31.2600207275,0.0145414812069,4.83426,26.4112192463
 04/26  16:00:00,1152.4039759,89.02044082,699.163672291,0.0,220.879908,133.019064,22.3643102399,0.0101809861412,4.83426,17.5198692537
 04/26  17:00:00,1044.81566205,83.7122939273,676.953257455,0.0,220.879908,53.238744,22.3519616367,0.0,4.83426,17.5177016367
 04/26  18:00:00,1028.95075458,81.9869225996,663.019971255,0.0,220.879908,53.238744,31.164085164,0.0,4.83426,26.329825164
 04/26  19:00:00,1003.00729863,79.8208429628,639.025759981,0.0,220.879908,53.238744,13.4891279802,0.0,4.83426,8.65486798021
 04/26  20:00:00,986.331238772,77.511861593,610.419999399,0.0,220.879908,53.238744,13.4833809969,0.0,4.83426,8.64912099691
 04/26  21:00:00,186.885748326,0.960327621306,66.9162845423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  22:00:00,184.999745268,1.15534848296,65.0998377064,0.0,43.513341876,52.539744,13.4616327074,0.0,4.83426,8.62737270743
 04/26  23:00:00,119.093643543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,118.160010617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,118.143129009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,118.117041671,0.0,0.0,0.0,43.513341876,52.539744,13.4463422281,0.0,4.83426,8.61208222808
 04/27  03:00:00,118.096370749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.561727432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,118.503881829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,299.618677649,73.5137256273,105.839945299,0.0,43.513341876,53.238744,200.422763701,195.568503701,4.83426,0.02
 04/27  07:00:00,455.870137474,73.4955152418,102.090819142,0.0,220.879908,53.238744,159.185087478,136.951234738,4.83426,17.3995927401
 04/27  08:00:00,692.888157369,75.5092860868,243.116858159,0.0,220.879908,145.652643033,53.737696044,0.00435853143456,36.25695,17.4763875125
 04/27  09:00:00,960.850368152,77.1584701155,507.420117057,0.0,220.879908,145.652643033,62.6326078985,0.0,36.25695,26.3756578985
 04/27  10:00:00,1044.58572199,78.9944995055,582.404044829,0.0,220.879908,151.653867033,74.7349125313,0.0,48.3426,26.3923125313
 04/27  11:00:00,1073.17243943,81.4051282454,607.560038368,0.0,220.879908,151.653867033,74.7962252528,0.0,48.3426,26.4536252528
 04/27  12:00:00,1082.72121667,84.7728545015,611.977737357,0.0,220.879908,151.653867033,74.8416996543,0.0,48.3426,26.4990996543
 04/27  13:00:00,1088.35118586,87.5436181989,620.094372632,0.0,220.879908,145.652643033,59.5438861175,0.0102309824847,24.1713,35.362355135
 04/27  14:00:00,1122.32303423,90.979222037,651.783582547,0.0,220.879908,145.652643033,50.5489798382,0.0,24.1713,26.3776798382
 04/27  15:00:00,1140.00565872,93.7230589664,675.10125483,0.0,220.879908,137.835547516,31.2516990466,0.0146813323482,4.83426,26.4027577142
 04/27  16:00:00,1169.42907697,89.1129313903,712.595364216,0.0,220.879908,133.019064,22.3582742334,0.00939204266755,4.83426,17.5146221908
 04/27  17:00:00,1078.82532791,84.3795745231,705.451744247,0.0,220.879908,53.238744,22.3515657064,0.0,4.83426,17.5173057064
 04/27  18:00:00,1067.20974313,82.9490186939,696.780528294,0.0,220.879908,53.238744,31.1578338773,0.0,4.83426,26.3235738773
 04/27  19:00:00,1038.89786399,80.5522211494,669.124140718,0.0,220.879908,53.238744,13.4887782483,0.0,4.83426,8.65451824827
 04/27  20:00:00,1026.37835484,78.1445849859,645.000014015,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/27  21:00:00,191.542559058,0.898081244957,71.0730554698,0.0,43.513341876,52.539744,13.4831454312,0.0,4.83426,8.64888543121
 04/27  22:00:00,189.451909873,1.15523499208,68.9868957309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  23:00:00,119.201168036,0.0,0.0,0.0,43.513341876,52.539744,13.4549685046,0.0,4.83426,8.62070850463
 04/27  24:00:00,118.297573927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,118.263333651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,118.227071834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,118.203908848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,120.687562452,0.0,0.0,0.0,43.513341876,52.539744,13.4462052298,0.0,4.83426,8.61194522981
 04/28  05:00:00,120.265937496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,453.122820958,73.8565427255,255.821659198,0.0,43.513341876,53.238744,32.5129983949,27.6587383949,4.83426,0.02
 04/28  07:00:00,688.419702929,73.4975109322,331.682723121,0.0,220.879908,53.238744,33.881025892,11.650209434,4.83426,17.3965564581
 04/28  08:00:00,953.630918434,77.1871958573,499.383183076,0.0,220.879908,145.652643033,53.7342041071,0.00438745996446,36.25695,17.4728666471
 04/28  09:00:00,990.37240603,79.1094477041,532.520812714,0.0,220.879908,145.652643033,53.8434140264,0.0,36.25695,17.5864640264
 04/28  10:00:00,1039.99843061,81.4852019484,572.767597439,0.0,220.879908,151.653867033,74.7344047827,0.0,48.3426,26.3918047827
 04/28  11:00:00,1080.93808121,84.5027301657,610.250531778,0.0,220.879908,151.653867033,74.7940331127,0.0,48.3426,26.4514331127
 04/28  12:00:00,1094.31932735,87.2614039649,621.033906263,0.0,220.879908,151.653867033,83.662968588,0.0,48.3426,35.320368588
 04/28  13:00:00,1099.9063855,89.7191733398,629.845699155,0.0,220.879908,145.652643033,50.7030128106,0.0101866585921,24.1713,26.521526152
 04/28  14:00:00,1127.10210075,92.6348495357,654.668360341,0.0,220.879908,145.652643033,50.5467473694,0.0,24.1713,26.3754473694
 04/28  15:00:00,1149.61436341,94.1502983368,684.109096019,0.0,220.879908,137.835547516,31.2486920381,0.0147135926982,4.83426,26.3997184454
 04/28  16:00:00,1184.54214951,89.7413348292,728.565056524,0.0,220.879908,133.019064,22.3585294997,0.00940077835138,4.83426,17.5148687214
 04/28  17:00:00,1086.73589941,84.2799204067,715.992210918,0.0,220.879908,53.238744,31.0957777397,0.0,4.83426,26.2615177397
 04/28  18:00:00,1068.51010631,82.9743412624,698.863385127,0.0,220.879908,53.238744,22.3872292432,0.0,4.83426,17.5529692432
 04/28  19:00:00,1052.25903469,81.1342261169,684.503386499,0.0,220.879908,53.238744,13.4891908229,0.0,4.83426,8.65493082294
 04/28  20:00:00,1042.28654049,78.6531068949,662.482070969,0.0,220.879908,53.238744,13.48277326,0.0,4.83426,8.64851325997
 04/28  21:00:00,202.435744109,0.897547063287,82.5000618106,0.0,43.513341876,52.539744,13.482723236,0.0,4.83426,8.64846323599
 04/28  22:00:00,193.631653991,1.15575348651,73.363642884,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  23:00:00,119.200469411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,118.304299964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,118.26252986,0.0,0.0,0.0,43.513341876,52.539744,13.4420699584,0.0,4.83426,8.60780995844
 04/29  02:00:00,118.222880614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,118.202368006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.685285515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.629833778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,118.637261897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.559089154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.574336303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.655415549,0.0,0.0,0.0,43.513341876,52.539744,13.4461483592,0.0,4.83426,8.61188835916
 04/29  10:00:00,100.743490732,0.0,0.0,0.0,43.513341876,52.539744,13.5027461919,0.0,4.83426,8.66848619187
 04/29  11:00:00,101.602925492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,281.754327176,1.94329377341,177.161077922,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  13:00:00,379.105879305,2.93305444095,272.540955055,0.0,43.513341876,52.539744,13.4619605047,0.0,4.83426,8.62770050473
 04/29  14:00:00,444.313339471,3.56222505819,336.503869171,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  15:00:00,588.10967806,9.1959427207,473.336081541,0.0,43.513341876,52.539744,13.4620090108,0.0,4.83426,8.62774901076
 04/29  16:00:00,528.745167991,8.0705225229,416.01260755,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,615.041649224,10.1673824745,499.396188627,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,523.752624827,7.43533065273,411.658343277,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,559.373235928,4.7356657135,448.864972992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,437.87219429,3.53495009998,314.915046029,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,360.520870728,2.84938482479,236.179299505,0.0,43.513341876,52.539744,22.2593771154,0.0,4.83426,17.4251171154
 04/29  22:00:00,193.564800541,1.15451794529,73.2297697823,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,119.123694945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,118.288071659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,118.253797901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,118.237374805,0.0,0.0,0.0,43.513341876,52.539744,13.4419292327,0.0,4.83426,8.60766923271
 04/30  03:00:00,118.215897768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.698467428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.644655299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,118.652609648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.573542991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.616508022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.752412553,0.0,0.0,0.0,43.513341876,52.539744,13.4460865149,0.0,4.83426,8.61182651489
 04/30  10:00:00,202.686168341,1.1548213729,99.599660818,0.0,43.513341876,52.539744,13.5022009332,0.0,4.83426,8.66794093318
 04/30  11:00:00,295.668679015,2.624510229,189.306006241,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  12:00:00,426.187905082,8.9810299756,313.085994862,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  13:00:00,497.77941885,10.5620804279,382.524853485,0.0,43.513341876,52.539744,13.46603421,0.0,4.83426,8.63177421002
 04/30  14:00:00,485.25947158,8.21501287438,372.554989148,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  15:00:00,643.001282021,12.3732146998,524.678476444,0.0,43.513341876,52.539744,13.4618109285,0.0,4.83426,8.62755092848
 04/30  16:00:00,558.941667858,9.72108650671,444.088604224,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,627.720321205,11.7116401358,510.337607298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,505.088961684,9.42404471009,391.235345039,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,516.313977945,4.06091106798,407.075264239,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,411.720288354,3.15181421485,289.480027925,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,294.51199394,2.07978340725,171.787270533,0.0,43.513341876,52.539744,22.2576572307,0.0,4.83426,17.4233972307
 04/30  22:00:00,254.809436847,1.82985018273,133.141223292,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,146.338638531,0.384131048523,26.5199480426,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,118.308299932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,118.294687161,0.0,0.0,0.0,43.513341876,52.539744,13.4460202018,0.0,4.83426,8.61176020179
 05/01  02:00:00,118.281531661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,118.265309937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.783535054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.716678106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,726.338500727,74.526264485,524.692514936,0.0,43.513341876,53.238744,4.86497442593,0.0107144259253,4.83426,0.02
 05/01  07:00:00,889.775509248,73.6642598492,529.024958471,0.0,220.879908,53.238744,22.2283346781,0.0,4.83426,17.3940746781
 05/01  08:00:00,963.912700905,78.9942006803,505.432327734,0.0,220.879908,145.652643033,53.7238747964,0.0,36.25695,17.4669247964
 05/01  09:00:00,956.177473595,79.5330615492,497.319721865,0.0,220.879908,145.652643033,62.6149304773,0.0,36.25695,26.3579804773
 05/01  10:00:00,957.029803367,79.8725834354,491.296525494,0.0,220.879908,151.653867033,74.7162506987,0.0,48.3426,26.3736506987
 05/01  11:00:00,973.072709787,80.3205974308,505.322604226,0.0,220.879908,151.653867033,74.7742004576,0.0,48.3426,26.4316004576
 05/01  12:00:00,994.247901126,80.491504713,526.670939651,0.0,220.879908,151.653867033,74.8241878834,0.0,48.3426,26.4815878834
 05/01  13:00:00,989.274422267,81.1043168202,526.910089633,0.0,220.879908,145.652643033,50.6876809404,0.0105737685823,24.1713,26.5058071718
 05/01  14:00:00,987.824510422,81.9145117433,524.61005128,0.0,220.879908,145.652643033,50.5346058165,0.0,24.1713,26.3633058165
 05/01  15:00:00,995.117088435,82.1927012312,539.420624709,0.0,220.879908,137.835547516,31.2222453822,0.0,4.83426,26.3879853822
 05/01  16:00:00,1050.33777759,78.0084367,603.683144032,0.0,220.879908,133.019064,22.3506604657,0.0098364624279,4.83426,17.5065640033
 05/01  17:00:00,955.712381029,75.7654544208,591.353112652,0.0,220.879908,53.238744,31.0842734731,0.0,4.83426,26.2500134731
 05/01  18:00:00,962.224651165,75.4381540024,598.200066986,0.0,220.879908,53.238744,22.3802781335,0.0,4.83426,17.5460181335
 05/01  19:00:00,958.564782286,75.1554518916,594.357574229,0.0,220.879908,53.238744,13.4875424233,0.0,4.83426,8.65328242333
 05/01  20:00:00,951.342267454,74.7991237907,573.002057355,0.0,220.879908,53.238744,13.4817767316,0.0,4.83426,8.64751673164
 05/01  21:00:00,118.616304261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  22:00:00,118.268466477,0.0,0.0,0.0,43.513341876,52.539744,13.4606670649,0.0,4.83426,8.62640706494
 05/01  23:00:00,119.141176149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,118.270506322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,118.263341921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,118.258319255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,118.253836757,0.0,0.0,0.0,43.513341876,52.539744,13.4461221541,0.0,4.83426,8.61186215409
 05/02  04:00:00,120.878703257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,120.443416063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,724.236307745,74.0283035107,522.572023655,0.0,43.513341876,53.238744,4.86781860651,0.0135586065137,4.83426,0.02
 05/02  07:00:00,885.925792981,73.4979806811,525.872819056,0.0,220.879908,53.238744,22.2266403308,0.0,4.83426,17.3923803308
 05/02  08:00:00,965.882652258,76.8334632666,509.898827661,0.0,220.879908,145.652643033,53.7216525505,0.0,36.25695,17.4647025505
 05/02  09:00:00,960.38095704,77.7451364303,503.39860889,0.0,220.879908,145.652643033,53.8297961457,0.0,36.25695,17.5728461457
 05/02  10:00:00,968.456164051,78.4932632753,503.854268189,0.0,220.879908,151.653867033,74.7167158669,0.0,48.3426,26.3741158669
 05/02  11:00:00,996.937737462,79.3529848257,529.709805044,0.0,220.879908,151.653867033,74.7729571184,0.0,48.3426,26.4303571184
 05/02  12:00:00,1017.26234455,80.8837397249,548.958930679,0.0,220.879908,151.653867033,83.635148072,0.0,48.3426,35.292548072
 05/02  13:00:00,1033.55722264,82.6633863529,569.327406622,0.0,220.879908,145.652643033,50.6835898857,0.00982525318149,24.1713,26.5024646325
 05/02  14:00:00,1048.86413568,83.940280032,583.9297281,0.0,220.879908,145.652643033,50.5319351595,0.0,24.1713,26.3606351595
 05/02  15:00:00,1078.04242901,85.7450849114,618.411630708,0.0,220.879908,137.835547516,31.2316841215,0.0144377767912,4.83426,26.3829863448
 05/02  16:00:00,1140.88340392,82.6399940628,688.725874462,0.0,220.879908,133.019064,22.3471711887,0.00957079225436,4.83426,17.5033403964
 05/02  17:00:00,1043.50012155,79.5927767309,674.544783712,0.0,220.879908,53.238744,22.3383597751,0.0,4.83426,17.5040997751
 05/02  18:00:00,1018.94594768,77.9612321845,652.160503142,0.0,220.879908,53.238744,31.1371868371,0.0,4.83426,26.3029268371
 05/02  19:00:00,992.717274142,76.8273311323,627.139280384,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/02  20:00:00,1000.55601739,76.2790265417,619.639249658,0.0,220.879908,53.238744,13.4811615937,0.0,4.83426,8.64690159366
 05/02  21:00:00,118.328619852,0.0,0.0,0.0,43.513341876,52.539744,13.4812775202,0.0,4.83426,8.64701752017
 05/02  22:00:00,118.351630139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  23:00:00,119.210402192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,118.347458245,0.0,0.0,0.0,43.513341876,52.539744,13.4442453234,0.0,4.83426,8.60998532344
 05/03  01:00:00,118.340763832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,118.335955125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,118.313623945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.838506238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.822918254,0.0,0.0,0.0,43.513341876,52.539744,13.445898888,0.0,4.83426,8.61163888802
 05/03  06:00:00,729.944956264,74.6444365913,524.861597945,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/03  07:00:00,908.776361142,73.6781853105,544.888398506,0.0,220.879908,53.238744,13.5396591611,0.0,4.83426,8.70539916114
 05/03  08:00:00,1017.33399541,79.7522108118,555.170822087,0.0,220.879908,145.652643033,53.7196010566,0.0,36.25695,17.4626510566
 05/03  09:00:00,1031.22045559,81.6873497735,567.346745651,0.0,220.879908,145.652643033,62.6043663694,0.0,36.25695,26.3474163694
 05/03  10:00:00,1058.95463852,83.5866548872,586.902128914,0.0,220.879908,151.653867033,74.7104490056,0.0,48.3426,26.3678490056
 05/03  11:00:00,1103.3855133,85.983772166,627.698623726,0.0,220.879908,151.653867033,74.7670246894,0.0,48.3426,26.4244246894
 05/03  12:00:00,1132.76420493,89.0243609246,654.557907788,0.0,220.879908,151.653867033,74.8157604313,0.0,48.3426,26.4731604313
 05/03  13:00:00,1148.54868406,92.0400112705,673.213247137,0.0,220.879908,145.652643033,50.6646528327,0.0,24.1713,26.4933528327
 05/03  14:00:00,1172.71953336,95.0692019959,694.317611683,0.0,220.879908,145.652643033,50.5259490864,0.0,24.1713,26.3546490864
 05/03  15:00:00,1178.84441552,97.233504619,706.083756285,0.0,220.879908,137.835547516,31.2142917529,0.0,4.83426,26.3800317529
 05/03  16:00:00,1199.25322445,92.4896377915,736.119723347,0.0,220.879908,133.019064,22.3470290318,0.00982663858397,4.83426,17.5029423932
 05/03  17:00:00,1104.45965013,85.7734745486,727.850665272,0.0,220.879908,53.238744,22.3358212317,0.0,4.83426,17.5015612317
 05/03  18:00:00,1080.05993683,83.0766912837,706.148916229,0.0,220.879908,53.238744,31.1335795527,0.0,4.83426,26.2993195527
 05/03  19:00:00,1068.60061902,81.5969902698,695.73760314,0.0,220.879908,53.238744,13.4873301122,0.0,4.83426,8.65307011221
 05/03  20:00:00,1068.20646156,79.4605020666,682.99558629,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/03  21:00:00,292.534601754,0.898198605303,171.811083286,0.0,43.513341876,52.539744,13.4812857064,0.0,4.83426,8.64702570644
 05/03  22:00:00,297.703516767,1.15599903369,176.72226847,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  23:00:00,119.31185959,0.0,0.0,0.0,43.513341876,52.539744,13.4541780362,0.0,4.83426,8.61991803616
 05/03  24:00:00,118.462328387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,118.455455362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  02:00:00,118.432922819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,118.415339295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.982206468,0.0,0.0,0.0,43.513341876,52.539744,13.4458844614,0.0,4.83426,8.61162446137
 05/04  05:00:00,118.964866169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,807.866687974,76.0320143611,601.306527694,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/04  07:00:00,968.672464837,75.2997357208,603.657536934,0.0,220.879908,53.238744,13.539012263,0.0,4.83426,8.70475226303
 05/04  08:00:00,1077.19186472,85.0800164342,609.496067711,0.0,220.879908,145.652643033,53.7191637565,0.0,36.25695,17.4622137565
 05/04  09:00:00,1108.69169923,88.1032531867,637.758307599,0.0,220.879908,145.652643033,62.6018065662,0.0,36.25695,26.3448565662
