Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  10:00:00,1145.14512918,90.5034904472,666.111239627,0.0,220.879908,151.653867033,74.7063710664,0.0,48.3426,26.3637710664
 05/04  11:00:00,1195.33680272,93.6935917995,712.992343085,0.0,220.879908,151.653867033,74.7662854361,0.0,48.3426,26.4236854361
 05/04  12:00:00,1244.97043346,97.8233099315,760.41428603,0.0,220.879908,151.653867033,74.8065508434,0.0,48.3426,26.4639508434
 05/04  13:00:00,1266.43337952,100.921450883,782.49086107,0.0,220.879908,145.652643033,55.7027290262,0.0,24.1713,31.5314290262
 05/04  14:00:00,1279.67657838,103.825178473,792.443566409,0.0,220.879908,145.652643033,45.5069412607,0.0,24.1713,21.3356412607
 05/04  15:00:00,1299.82396224,106.698859521,820.806234771,0.0,220.879908,137.835547516,31.2100836348,0.0,4.83426,26.3758236348
 05/04  16:00:00,1305.83142807,105.888177583,833.551673869,0.0,220.879908,133.019064,22.3428274886,0.00935819156407,4.83426,17.4992092971
 05/04  17:00:00,1230.29222066,101.946824961,841.975059264,0.0,220.879908,53.238744,31.073892407,0.0,4.83426,26.239632407
 05/04  18:00:00,1226.41658127,100.07329778,840.062679365,0.0,220.879908,53.238744,22.370577378,0.0,4.83426,17.536317378
 05/04  19:00:00,1179.06872091,95.2097183631,795.519969923,0.0,220.879908,53.238744,13.4864524091,0.0,4.83426,8.65219240911
 05/04  20:00:00,1127.25327816,87.6927631445,735.488830499,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/04  21:00:00,512.927226655,3.49433278623,386.499759499,0.0,43.513341876,52.539744,13.4809501262,0.0,4.83426,8.64669012621
 05/04  22:00:00,448.292947496,3.48578433339,322.328797854,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,354.905805226,3.01476318622,229.51052319,0.0,43.513341876,52.539744,13.4541877557,0.0,4.83426,8.61992775571
 05/04  24:00:00,233.462087789,1.92140947652,111.730352684,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,143.469670772,0.384131048523,24.4097649719,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,193.282523727,1.15542643075,72.8595021479,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,118.310403516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.87099726,0.0,0.0,0.0,43.513341876,52.539744,13.4458056858,0.0,4.83426,8.61154568576
 05/05  05:00:00,120.531474096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,570.010913204,74.789731738,370.565188067,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/05  07:00:00,723.008878138,73.8992332151,366.563856271,0.0,220.879908,53.238744,13.5365663378,0.0,4.83426,8.70230633775
 05/05  08:00:00,1015.4088073,81.0365297979,558.749428491,0.0,220.879908,145.652643033,53.7172451967,0.0,36.25695,17.4602951967
 05/05  09:00:00,1086.89304265,83.8048302962,626.550828969,0.0,220.879908,145.652643033,62.5974953666,0.0,36.25695,26.3405453666
 05/05  10:00:00,1124.08612029,86.2105920015,654.948346248,0.0,220.879908,151.653867033,74.7045786625,0.0,48.3426,26.3619786625
 05/05  11:00:00,1160.72140289,89.007845025,687.614131354,0.0,220.879908,151.653867033,74.7605272579,0.0,48.3426,26.4179272579
 05/05  12:00:00,1196.85959317,92.3683278019,720.826648187,0.0,220.879908,151.653867033,74.8040775895,0.0,48.3426,26.4614775895
 05/05  13:00:00,1210.73513764,95.5458086121,737.147821515,0.0,220.879908,145.652643033,50.6554670396,0.0,24.1713,26.4841670396
 05/05  14:00:00,1229.56689158,99.142355191,752.119279779,0.0,220.879908,145.652643033,50.5179461228,0.0,24.1713,26.3466461228
 05/05  15:00:00,1241.85610693,102.672050569,768.555432372,0.0,220.879908,137.835547516,31.2192471626,0.0147296187902,4.83426,26.3702575438
 05/05  16:00:00,1265.27128803,99.5995406225,800.204172518,0.0,220.879908,133.019064,22.342237261,0.00954956587529,4.83426,17.4984276951
 05/05  17:00:00,1172.65612971,94.6019585405,792.482758138,0.0,220.879908,53.238744,22.3290936759,0.0,4.83426,17.4948336759
 05/05  18:00:00,1158.36185873,93.0752625757,779.843312413,0.0,220.879908,53.238744,31.1256151386,0.0,4.83426,26.2913551386
 05/05  19:00:00,1123.50759984,89.6895349466,748.712980104,0.0,220.879908,53.238744,13.4864867207,0.0,4.83426,8.65222672067
 05/05  20:00:00,1098.66752496,84.4743761299,714.607582638,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/05  21:00:00,541.302700912,3.37241012772,416.522850628,0.0,43.513341876,52.539744,13.4790706287,0.0,4.83426,8.64481062866
 05/05  22:00:00,407.964360245,3.14122473673,282.432359547,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  23:00:00,182.9825812,1.15646051413,61.7346446823,0.0,43.513341876,52.539744,13.4540532071,0.0,4.83426,8.6197932071
 05/05  24:00:00,186.288932864,1.15555928456,66.0172167184,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,136.413532476,0.38671375111,17.5039283335,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,152.647555524,0.768262097045,33.2522441482,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,118.221978449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.655654527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.541158778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,118.557366046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.526111305,0.0,0.0,0.0,43.513341876,52.539744,13.4416713709,0.0,4.83426,8.60741137094
 05/06  08:00:00,100.620340308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.747301726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,178.470555719,1.15528634737,75.7223661468,0.0,43.513341876,52.539744,13.4999870923,0.0,4.83426,8.66572709226
 05/06  11:00:00,185.520349663,7.02322406258,76.1227686549,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  12:00:00,373.179751243,10.3164656051,259.822858141,0.0,43.513341876,52.539744,13.4646536404,0.0,4.83426,8.63039364037
 05/06  13:00:00,463.900598106,8.51685183993,351.676572607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  14:00:00,553.232666315,12.3313707252,436.682047436,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,604.653796866,10.9639468219,489.16547383,0.0,43.513341876,52.539744,13.4606045381,0.0,4.83426,8.62634453815
 05/06  16:00:00,626.621822851,13.1415093317,508.843023172,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,660.080737626,28.3530726059,527.163112808,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,676.835626654,37.217255007,534.935540337,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,627.556117119,17.8101193998,504.624094125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,558.453457478,9.52679488761,429.314794975,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,396.634881882,3.26317247071,272.242414792,0.0,43.513341876,52.539744,22.2468256649,0.0,4.83426,17.4125656649
 05/06  22:00:00,339.120514646,2.78729618258,215.4127129,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,119.046900763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,118.199764234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,118.212887102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,118.221879599,0.0,0.0,0.0,43.513341876,52.539744,13.441714875,0.0,4.83426,8.60745487503
 05/07  03:00:00,118.181579851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.63030571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.576440488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,118.564585491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.526870955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.638116936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,161.467793322,0.770703924207,59.0161325103,0.0,43.513341876,52.539744,13.4457684297,0.0,4.83426,8.61150842971
 05/07  10:00:00,166.637579499,0.778780197552,64.0113481665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  11:00:00,222.521656268,6.3050103036,112.862690925,0.0,43.513341876,52.539744,13.4643351028,0.0,4.83426,8.6300751028
 05/07  12:00:00,402.830195695,9.65671623176,288.629067251,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  13:00:00,366.058868105,9.50720488435,252.594930571,0.0,43.513341876,52.539744,13.4644948134,0.0,4.83426,8.63023481344
 05/07  14:00:00,546.919850748,9.39853215317,431.573469043,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,628.821780219,12.733645427,508.165316257,0.0,43.513341876,52.539744,13.4604688517,0.0,4.83426,8.62620885175
 05/07  16:00:00,638.57396183,11.3128446179,519.505832706,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,660.128600486,13.2844153885,539.07591191,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,667.544917306,17.849317612,542.098947745,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,645.217567665,18.1391666942,519.146404444,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,576.404597493,15.1034115944,439.424166393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,460.64703813,5.60763165816,332.009104498,0.0,43.513341876,52.539744,22.2439041326,0.0,4.83426,17.4096441326
 05/07  22:00:00,347.185905823,2.75798777787,223.461364451,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,237.418348746,1.37079078356,115.551848711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,181.144460634,0.768262097045,61.2817827882,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,118.33823564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,118.30438768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,118.287800993,0.0,0.0,0.0,43.513341876,52.539744,13.4456682533,0.0,4.83426,8.61140825331
 05/08  04:00:00,118.803033395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.724731001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,586.497463637,74.5736074434,388.074455047,0.0,43.513341876,53.238744,4.86520515923,0.0109451592285,4.83426,0.02
 05/08  07:00:00,818.956262729,73.8419940567,460.725764074,0.0,220.879908,53.238744,22.2155747582,0.0,4.83426,17.3813147582
 05/08  08:00:00,1013.17052947,80.3787080205,554.06219559,0.0,220.879908,145.652643033,44.9934249249,0.0,36.25695,8.73647492491
 05/08  09:00:00,1034.3532817,82.5407469023,571.49476661,0.0,220.879908,145.652643033,62.5855586534,0.0,36.25695,26.3286086534
 05/08  10:00:00,1067.35150215,85.0705779144,595.940050382,0.0,220.879908,151.653867033,74.6909234499,0.0,48.3426,26.3483234499
 05/08  11:00:00,1111.22850098,87.7819375015,635.879930877,0.0,220.879908,151.653867033,74.7444925162,0.0,48.3426,26.4018925162
 05/08  12:00:00,1148.0743056,90.6176191248,670.408853519,0.0,220.879908,151.653867033,74.7893576149,0.0,48.3426,26.4467576149
 05/08  13:00:00,1158.59598425,93.230514731,683.972059277,0.0,220.879908,145.652643033,50.639871458,0.0,24.1713,26.468571458
 05/08  14:00:00,1175.8994593,96.4738662246,697.732250633,0.0,220.879908,145.652643033,50.5055973469,0.0,24.1713,26.3342973469
 05/08  15:00:00,1196.2580412,100.05350428,721.953277843,0.0,220.879908,137.835547516,31.2053821691,0.0146998610441,4.83426,26.356422308
 05/08  16:00:00,1227.54118992,96.751754171,761.573145243,0.0,220.879908,133.019064,22.3330653615,0.00970956135652,4.83426,17.4890958001
 05/08  17:00:00,1140.13358043,91.6133980453,759.706195781,0.0,220.879908,53.238744,22.3232328731,0.0,4.83426,17.4889728731
 05/08  18:00:00,1131.5701904,90.3338911498,752.663335579,0.0,220.879908,53.238744,22.3613320934,0.0,4.83426,17.5270720934
 05/08  19:00:00,1124.72626463,86.376179663,749.260956975,0.0,220.879908,53.238744,13.485305578,0.0,4.83426,8.65104557796
 05/08  20:00:00,1118.27256896,83.3556250545,731.266826483,0.0,220.879908,53.238744,13.4796237986,0.0,4.83426,8.64536379865
 05/08  21:00:00,590.660037253,3.44710130602,464.777921633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  22:00:00,470.741502514,3.54610820032,344.851235378,0.0,43.513341876,52.539744,13.4597288445,0.0,4.83426,8.62546884447
 05/08  23:00:00,321.25029598,2.16484061293,197.238456228,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  24:00:00,219.799878434,1.07783862444,99.0629810174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,319.712788601,1.70615194311,197.544417741,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,118.456254772,0.0,0.0,0.0,43.513341876,52.539744,13.445573646,0.0,4.83426,8.61131364596
 05/09  03:00:00,118.451531956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,213.059506569,0.673475685948,90.1883264656,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,120.814742665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,787.518261205,76.0581525302,583.575175784,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/09  07:00:00,947.866607687,75.3153738104,583.226882772,0.0,220.879908,53.238744,22.2149493607,0.0,4.83426,17.3806893607
 05/09  08:00:00,1056.96499864,84.5176580131,590.137414877,0.0,220.879908,145.652643033,53.7069605324,0.0,36.25695,17.4500105324
 05/09  09:00:00,1060.92684332,85.8301933972,592.52726993,0.0,220.879908,145.652643033,53.8129983383,0.0,36.25695,17.5560483383
 05/09  10:00:00,1092.08665954,87.3255204631,615.887855454,0.0,220.879908,151.653867033,74.6873286905,0.0,48.3426,26.3447286905
 05/09  11:00:00,1130.60894341,90.0849481021,650.734317865,0.0,220.879908,151.653867033,74.7400745777,0.0,48.3426,26.3974745777
 05/09  12:00:00,1149.85180906,92.4941006491,668.329929885,0.0,220.879908,151.653867033,74.7842080087,0.0,48.3426,26.4416080087
 05/09  13:00:00,1154.04969834,94.349960809,676.441435739,0.0,220.879908,145.652643033,50.6375875401,0.0,24.1713,26.4662875401
 05/09  14:00:00,1173.0327604,96.6430518751,693.059428096,0.0,220.879908,145.652643033,50.5003561619,0.0,24.1713,26.3290561619
 05/09  15:00:00,1188.13867567,99.257993909,713.33512134,0.0,220.879908,137.835547516,22.4087613111,0.0,4.83426,17.5745013111
 05/09  16:00:00,1196.92958903,93.5200176071,732.797626616,0.0,220.879908,133.019064,31.0650649326,0.0105035339096,4.83426,26.2203013987
 05/09  17:00:00,1111.19594151,87.1192750191,733.600464752,0.0,220.879908,53.238744,22.321762346,0.0,4.83426,17.487502346
 05/09  18:00:00,1107.33970303,86.9478558841,729.929431377,0.0,220.879908,53.238744,22.3570808723,0.0,4.83426,17.5228208723
 05/09  19:00:00,1093.99450681,83.4069497447,720.183525835,0.0,220.879908,53.238744,13.4849578256,0.0,4.83426,8.65069782565
 05/09  20:00:00,1092.71504226,81.1153881746,706.504711197,0.0,220.879908,53.238744,13.479161127,0.0,4.83426,8.64490112702
 05/09  21:00:00,481.117599297,1.98988119921,358.379901116,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  22:00:00,343.018793467,1.87852709254,220.527035391,0.0,43.513341876,52.539744,13.4594460845,0.0,4.83426,8.62518608454
 05/09  23:00:00,471.95021154,2.92511469515,346.054970903,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,267.081218506,1.18481951662,145.987631654,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,170.768512943,0.325119091962,51.4515186331,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,251.394330961,0.938431361199,130.679163212,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,118.430901238,0.0,0.0,0.0,43.513341876,52.539744,13.4454732776,0.0,4.83426,8.61121327756
 05/10  04:00:00,118.899890951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.847930786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,742.925838296,75.4199420881,542.862705915,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/10  07:00:00,914.187964457,74.5968704572,552.057918852,0.0,220.879908,53.238744,13.533072133,0.0,4.83426,8.69881213295
 05/10  08:00:00,1025.02159401,82.1353548761,561.350256037,0.0,220.879908,145.652643033,53.7067843722,0.0,36.25695,17.4498343722
 05/10  09:00:00,1023.61219021,83.9617287769,557.614577247,0.0,220.879908,145.652643033,62.5742749338,0.0,36.25695,26.3173249338
 05/10  10:00:00,1057.9770664,86.1338297097,584.586247407,0.0,220.879908,151.653867033,74.6798861176,0.0,48.3426,26.3372861176
 05/10  11:00:00,1093.14852795,88.0084737725,616.470842679,0.0,220.879908,151.653867033,74.7311362068,0.0,48.3426,26.3885362068
 05/10  12:00:00,1113.27685864,90.8490890456,634.27519685,0.0,220.879908,151.653867033,74.7739868061,0.0,48.3426,26.4313868061
 05/10  13:00:00,1129.52813988,93.7862643169,653.131417101,0.0,220.879908,145.652643033,50.6461107839,0.0155629993444,24.1713,26.4592477846
 05/10  14:00:00,1166.43207177,97.0408549324,686.313815775,0.0,220.879908,145.652643033,41.7271461469,0.0,24.1713,17.5558461469
 05/10  15:00:00,1182.11408536,100.203639859,706.836555571,0.0,220.879908,137.835547516,31.1857106964,0.0,4.83426,26.3514506964
 05/10  16:00:00,1218.66723207,96.8532071597,752.206552145,0.0,220.879908,133.019064,22.3282809057,0.00932739178573,4.83426,17.4846935139
 05/10  17:00:00,1136.84592419,92.4147792967,754.583475027,0.0,220.879908,53.238744,22.320040801,0.0,4.83426,17.485780801
 05/10  18:00:00,1122.88883478,90.5553112809,741.962302312,0.0,220.879908,53.238744,31.1059682182,0.0,4.83426,26.2717082182
 05/10  19:00:00,1052.14921257,85.9904299606,676.280463853,0.0,220.879908,53.238744,13.4845467552,0.0,4.83426,8.6502867552
 05/10  20:00:00,978.585327842,80.8820997143,597.049941442,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/10  21:00:00,297.370590303,1.42723358866,175.719196053,0.0,43.513341876,52.539744,13.4792525663,0.0,4.83426,8.64499256629
 05/10  22:00:00,344.519114548,2.03352084107,221.735498381,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,202.524719706,0.772521470071,81.5863319475,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,159.403258426,0.384131048523,40.1880788025,0.0,43.513341876,52.539744,13.4455608691,0.0,4.83426,8.6113008691
 05/11  01:00:00,118.36183692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,118.356104201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,118.350753681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.874282497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.817423994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,734.34104362,75.2325274372,534.72031127,0.0,43.513341876,53.238744,13.445521322,0.0,4.83426,8.61126132205
 05/11  07:00:00,904.329533128,74.4523960512,543.133794318,0.0,220.879908,53.238744,13.532676969,0.0,4.83426,8.69841696903
 05/11  08:00:00,1011.90082606,82.0757543653,549.51089798,0.0,220.879908,145.652643033,53.7040885757,0.0,36.25695,17.4471385757
 05/11  09:00:00,1027.29326218,84.6649183156,561.840465471,0.0,220.879908,145.652643033,58.0372986104,0.0,36.25695,21.7803486104
 05/11  10:00:00,1067.22554976,86.799011893,594.02197001,0.0,220.879908,151.653867033,70.4418997976,0.0,48.3426,22.0992997976
 05/11  11:00:00,1123.15089273,89.9669388227,645.151385209,0.0,220.879908,151.653867033,74.7276466874,0.0,48.3426,26.3850466874
 05/11  12:00:00,1155.41308685,92.7167383271,675.023267787,0.0,220.879908,151.653867033,74.7693243555,0.0,48.3426,26.4267243555
 05/11  13:00:00,1168.82292337,95.6952952736,690.759517065,0.0,220.879908,145.652643033,50.6247342345,0.0,24.1713,26.4534342345
 05/11  14:00:00,1203.1522558,100.00298812,720.292048644,0.0,220.879908,145.652643033,50.4933574165,0.0,24.1713,26.3220574165
 05/11  15:00:00,1227.52056756,104.446546497,748.267727026,0.0,220.879908,137.835547516,31.1793481865,0.0,4.83426,26.3450881865
 05/11  16:00:00,1257.62407668,102.9128245,785.278718387,0.0,220.879908,133.019064,22.3259631636,0.00953629382669,4.83426,17.4821668697
 05/11  17:00:00,1173.26263139,98.5198309546,785.657277387,0.0,220.879908,53.238744,22.3179996513,0.0,4.83426,17.4837396513
 05/11  18:00:00,1174.05286753,97.0836829739,788.25775316,0.0,220.879908,53.238744,22.3522924642,0.0,4.83426,17.5180324642
 05/11  19:00:00,1154.06985028,93.6154370302,771.028127987,0.0,220.879908,53.238744,13.4844482943,0.0,4.83426,8.65018829429
 05/11  20:00:00,1123.40644143,87.7323197337,735.026932427,0.0,220.879908,53.238744,13.4786471789,0.0,4.83426,8.6443871789
 05/11  21:00:00,585.014973395,3.98673324267,458.088928926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  22:00:00,591.685601977,4.33799899983,464.015770533,0.0,43.513341876,52.539744,13.4592422783,0.0,4.83426,8.62498227826
 05/11  23:00:00,547.09450089,4.06345965556,419.159404662,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  24:00:00,303.699672719,1.54026533443,181.769545261,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,323.811956238,1.84475699776,201.291276155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,160.686675398,0.386863701707,41.4809149055,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  03:00:00,202.791271146,0.768262097045,82.7264584243,0.0,43.513341876,52.539744,13.4454367065,0.0,4.83426,8.61117670648
 05/12  04:00:00,120.869542507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,120.48987801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,727.433743992,74.7519485559,527.430228026,0.0,43.513341876,53.238744,4.86425807372,0.00999807372344,4.83426,0.02
 05/12  07:00:00,892.800688042,74.0373380527,532.214947576,0.0,220.879908,53.238744,13.5328892869,0.0,4.83426,8.69862928691
 05/12  08:00:00,1008.19100402,81.5506898354,546.581683293,0.0,220.879908,145.652643033,53.7025741172,0.0,36.25695,17.4456241172
 05/12  09:00:00,1045.27210215,83.9131797324,580.596600208,0.0,220.879908,145.652643033,62.5678799958,0.0,36.25695,26.3109299958
 05/12  10:00:00,1077.97769823,86.0046328784,605.213531987,0.0,220.879908,151.653867033,65.9011588027,0.0,48.3426,17.5585588027
 05/12  11:00:00,1115.47310246,88.4146069405,638.768834611,0.0,220.879908,151.653867033,74.729156853,0.0,48.3426,26.386556853
 05/12  12:00:00,1149.82572914,91.4832963145,670.296517931,0.0,220.879908,151.653867033,74.7703158821,0.0,48.3426,26.4277158821
 05/12  13:00:00,1159.82808476,94.8531148753,682.52542462,0.0,220.879908,145.652643033,59.4307211751,0.0,24.1713,35.2594211751
 05/12  14:00:00,1178.11288525,98.7110125569,697.174395926,0.0,220.879908,145.652643033,41.7233389556,0.0,24.1713,17.5520389556
 05/12  15:00:00,1188.61711743,102.211342972,711.701287701,0.0,220.879908,137.835547516,31.1920925917,0.0156338287246,4.83426,26.3421987629
 05/12  16:00:00,1220.68878121,99.471505617,751.610362138,0.0,220.879908,133.019064,22.3227790267,0.00927359942512,4.83426,17.4792454273
 05/12  17:00:00,1140.18849557,94.3829138342,756.398825988,0.0,220.879908,53.238744,22.3132166531,0.0,4.83426,17.4789566531
 05/12  18:00:00,1133.00409915,92.8919575071,750.71969564,0.0,220.879908,53.238744,22.3493704265,0.0,4.83426,17.5151104265
 05/12  19:00:00,1115.68408395,89.9648994805,736.754303109,0.0,220.879908,53.238744,13.4843661145,0.0,4.83426,8.65010611446
 05/12  20:00:00,1087.7100888,84.8038175449,702.131116286,0.0,220.879908,53.238744,13.4769087387,0.0,4.83426,8.64264873874
 05/12  21:00:00,579.332244488,3.72060423047,453.352418666,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  22:00:00,452.765000831,3.11791148682,327.895979095,0.0,43.513341876,52.539744,13.4572777085,0.0,4.83426,8.62301770849
 05/12  23:00:00,359.450224917,2.07795382975,235.630469577,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,311.516086276,1.6975678498,189.141654748,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,277.149769477,1.15678014693,155.989531685,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,118.374998322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,118.337062727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.860002816,0.0,0.0,0.0,43.513341876,52.539744,13.44150375,0.0,4.83426,8.60724375002
 05/13  05:00:00,118.818902009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,115.830471566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.729962197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.777492529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,157.900361512,0.387019245716,56.1302949711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,525.591392299,3.16275622837,417.193287938,0.0,43.513341876,52.539744,13.495767194,0.0,4.83426,8.66150719401
 05/13  11:00:00,518.949057945,5.81334930145,407.328362665,0.0,43.513341876,52.539744,13.4632309223,0.0,4.83426,8.62897092227
 05/13  12:00:00,529.70348019,9.08660597155,415.577303272,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,601.703831635,10.7955228319,485.086121317,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,550.021144743,9.97130164305,434.427457481,0.0,43.513341876,52.539744,13.4591892548,0.0,4.83426,8.62492925479
 05/13  15:00:00,651.251395911,12.4163787186,532.420969583,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  16:00:00,628.451678553,11.489597063,510.744144056,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,679.327903624,21.8223953635,551.186689054,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,635.792000396,19.5921635089,510.174138501,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,629.347790574,12.9039962215,509.792253268,0.0,43.513341876,52.539744,13.4398812281,0.0,4.83426,8.60562122809
 05/13  20:00:00,516.377146369,7.22472454807,391.779230401,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,536.925828767,4.13215279116,409.503664657,0.0,43.513341876,52.539744,13.544193103,0.0,4.83426,8.70993310298
 05/13  22:00:00,466.053793834,3.18364497,340.967364016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,436.805386632,2.79408906484,311.683731486,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,453.083259787,2.82835917646,328.461025673,0.0,43.513341876,52.539744,13.4414923919,0.0,4.83426,8.60723239192
 05/14  01:00:00,419.272454685,2.56190063881,295.248282816,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,225.003577221,0.769688413889,104.774878756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,173.911833959,0.384131048523,54.6328438758,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.918997088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.880496958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,115.891011425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,257.861912463,1.15422619073,154.446297042,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.808194429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,437.574617576,2.46694277745,330.773168451,0.0,43.513341876,52.539744,13.4452821179,0.0,4.83426,8.6110221179
 05/14  10:00:00,340.967069559,1.82921541608,235.891633972,0.0,43.513341876,52.539744,13.4960354732,0.0,4.83426,8.66177547323
 05/14  11:00:00,438.575167474,2.62960457095,331.058771283,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,534.385554258,3.47606662106,425.839800606,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  13:00:00,498.847418649,3.41188602393,390.515464764,0.0,43.513341876,52.539744,13.4629974984,0.0,4.83426,8.62873749844
 05/14  14:00:00,633.251308421,8.65242463011,518.531056208,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  15:00:00,690.706970135,11.2636156377,573.156235365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,657.799684672,10.7089719207,540.83204666,0.0,43.513341876,52.539744,13.4414549503,0.0,4.83426,8.60719495026
 05/14  17:00:00,666.947980204,9.27711458778,551.674790745,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,613.916291046,8.29984911437,499.859616178,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,591.578789551,7.33091118019,478.392713341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,544.906516601,3.48672725251,424.218029785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,552.451699433,3.57697767995,425.945937338,0.0,43.513341876,52.539744,22.2326873566,0.0,4.83426,17.3984273566
 05/14  22:00:00,455.641847879,3.05639010918,330.823451516,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,371.017740171,2.40970293866,246.856881567,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,265.890025846,1.44392737125,144.521403166,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,250.625189881,1.15401855239,129.684787118,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,118.354108955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,118.333001052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.868759554,0.0,0.0,0.0,43.513341876,52.539744,13.445194439,0.0,4.83426,8.610934439
 05/15  05:00:00,118.830432128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,732.568500228,75.1777482987,531.48033973,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/15  07:00:00,920.375874947,74.6058967558,556.794883289,0.0,220.879908,53.238744,13.5297209848,0.0,4.83426,8.69546098481
 05/15  08:00:00,1057.94034606,83.2689861637,593.599367455,0.0,220.879908,145.652643033,53.6963820026,0.0,36.25695,17.4394320026
 05/15  09:00:00,1080.23334663,85.8669694353,612.67823503,0.0,220.879908,145.652643033,62.5541218398,0.0,36.25695,26.2971718398
 05/15  10:00:00,1102.84220014,87.4866063876,627.056159497,0.0,220.879908,151.653867033,65.8950473809,0.0,48.3426,17.5524473809
 05/15  11:00:00,1110.0101038,88.7701288759,631.628500216,0.0,220.879908,151.653867033,74.7088195033,0.0,48.3426,26.3662195033
 05/15  12:00:00,1115.5849468,89.717015142,636.710287248,0.0,220.879908,151.653867033,74.7584252744,0.0,48.3426,26.4158252744
 05/15  13:00:00,1109.42020192,90.7371402359,635.461171672,0.0,220.879908,145.652643033,50.6189362344,0.0141077695738,24.1713,26.4335284649
 05/15  14:00:00,1121.42895766,91.6493202413,646.54677546,0.0,220.879908,145.652643033,50.4771704185,0.0,24.1713,26.3058704185
 05/15  15:00:00,1150.7803756,94.2960347011,681.015157206,0.0,220.879908,137.835547516,22.3951471643,0.0,4.83426,17.5608871643
 05/15  16:00:00,1188.90766757,92.1151381523,726.08420595,0.0,220.879908,133.019064,22.316426403,0.00896414704801,4.83426,17.473202256
 05/15  17:00:00,1118.91684688,88.1348956572,739.827804715,0.0,220.879908,53.238744,22.3080787605,0.0,4.83426,17.4738187605
 05/15  18:00:00,1122.69685592,85.4449143964,746.296834496,0.0,220.879908,53.238744,31.0861115597,0.0,4.83426,26.2518515597
 05/15  19:00:00,1116.78927608,83.6019382297,741.70612966,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/15  20:00:00,1111.96644141,81.6671222705,727.254859764,0.0,220.879908,53.238744,13.477268436,0.0,4.83426,8.64300843601
 05/15  21:00:00,536.079302989,2.28485118635,412.194740837,0.0,43.513341876,52.539744,13.4775907878,0.0,4.83426,8.64333078785
 05/15  22:00:00,369.309509389,2.19390759226,246.05648669,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  23:00:00,369.323295146,2.38737947825,244.744635892,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,451.099251411,2.82485732133,326.203707861,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  01:00:00,147.099816124,0.224491895316,28.120942823,0.0,43.513341876,52.539744,13.4451928892,0.0,4.83426,8.61093288917
 05/16  02:00:00,118.457694981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,118.452732224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,121.311767957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  05:00:00,120.887053103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,808.90141373,76.3239472423,604.080373813,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/16  07:00:00,969.126739133,75.8033408474,603.397440402,0.0,220.879908,53.238744,22.2051631092,0.0,4.83426,17.3709031092
 05/16  08:00:00,1053.05481401,84.856772047,585.435905935,0.0,220.879908,145.652643033,50.4707428474,0.0,36.25695,14.2137928474
 05/16  09:00:00,1040.89327466,85.7194874921,572.382020462,0.0,220.879908,145.652643033,57.0340627591,0.0,36.25695,20.7771127591
 05/16  10:00:00,1048.44838301,86.3927416764,573.218029354,0.0,220.879908,151.653867033,74.6552338789,0.0,48.3426,26.3126338789
 05/16  11:00:00,1074.94572127,87.3815093082,597.698469106,0.0,220.879908,151.653867033,65.9286839161,0.0,48.3426,17.5860839161
 05/16  12:00:00,1107.86586617,89.2618761303,629.409160674,0.0,220.879908,151.653867033,74.7507147453,0.0,48.3426,26.4081147453
 05/16  13:00:00,1142.90318223,91.4280534474,668.193063436,0.0,220.879908,145.652643033,50.6034252016,0.0,24.1713,26.4321252016
 05/16  14:00:00,1163.22697188,94.3118174489,685.600575812,0.0,220.879908,145.652643033,50.4741939837,0.0,24.1713,26.3028939837
 05/16  15:00:00,1152.2238766,93.6134851083,683.134608802,0.0,220.879908,137.835547516,31.1575139552,0.0,4.83426,26.3232539552
 05/16  16:00:00,1162.94125746,87.6377027982,704.687864961,0.0,220.879908,133.019064,22.3130705918,0.01040429831,4.83426,17.4684062935
 05/16  17:00:00,1072.90760987,82.631194947,699.533290307,0.0,220.879908,53.238744,22.3030872637,0.0,4.83426,17.4688272637
 05/16  18:00:00,1079.60871255,81.5936085613,707.417536742,0.0,220.879908,53.238744,22.3404496263,0.0,4.83426,17.5061896263
 05/16  19:00:00,1088.2933171,80.5016993046,717.358189947,0.0,220.879908,53.238744,13.4828157446,0.0,4.83426,8.64855574457
 05/16  20:00:00,1091.48830135,79.4988923765,709.833614318,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/16  21:00:00,354.117432521,1.15554114786,233.17408449,0.0,43.513341876,52.539744,13.4774651674,0.0,4.83426,8.64320516744
 05/16  22:00:00,486.966994676,2.98148469182,361.874929994,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,119.373058275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  24:00:00,118.511042023,0.0,0.0,0.0,43.513341876,52.539744,13.4450154525,0.0,4.83426,8.61075545251
 05/17  01:00:00,118.472500407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,118.435593352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,118.417117343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,119.007443255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.983499966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,800.665781052,75.9653660987,597.215119212,0.0,43.513341876,53.238744,13.4450632065,0.0,4.83426,8.61080320653
 05/17  07:00:00,964.299965511,75.4831929168,598.839617033,0.0,220.879908,53.238744,13.528875162,0.0,4.83426,8.69461516204
 05/17  08:00:00,1051.06566741,84.0977138671,584.230805368,0.0,220.879908,145.652643033,53.6927426509,0.0,36.25695,17.4357926509
 05/17  09:00:00,1052.57448228,85.864848641,583.757899417,0.0,220.879908,145.652643033,53.7905245752,0.0,36.25695,17.5335745752
 05/17  10:00:00,1081.44295726,87.4131286706,604.871904951,0.0,220.879908,151.653867033,74.6536814153,0.0,48.3426,26.3110814153
 05/17  11:00:00,1103.43589064,89.142973788,624.276609124,0.0,220.879908,151.653867033,68.0161233856,0.0,48.3426,19.6735233856
 05/17  12:00:00,1115.05848136,89.8223669909,636.026877868,0.0,220.879908,151.653867033,72.649574916,0.0,48.3426,24.306974916
 05/17  13:00:00,1121.51113532,92.2899441631,645.979152288,0.0,220.879908,145.652643033,55.5376321361,0.0,24.1713,31.3663321361
 05/17  14:00:00,1140.99631754,93.8149476802,663.914420048,0.0,220.879908,145.652643033,45.5527738015,0.0,24.1713,21.3814738015
 05/17  15:00:00,1166.43256926,97.1731830952,693.757431299,0.0,220.879908,137.835547516,31.1549729886,0.0,4.83426,26.3207129886
 05/17  16:00:00,1193.03317055,94.0312371365,728.30210781,0.0,220.879908,133.019064,22.3109272362,0.00972851929918,4.83426,17.4669387169
 05/17  17:00:00,1120.11771412,89.9935162916,739.247287523,0.0,220.879908,53.238744,22.3014159167,0.0,4.83426,17.4671559167
 05/17  18:00:00,1117.30288968,89.2997134874,737.112948481,0.0,220.879908,53.238744,22.3351902508,0.0,4.83426,17.5009302508
 05/17  19:00:00,1103.95785566,87.2954130681,725.224898514,0.0,220.879908,53.238744,13.4826279305,0.0,4.83426,8.6483679305
 05/17  20:00:00,1095.53428835,83.4806396019,709.156374978,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/17  21:00:00,606.698580021,3.57856330565,480.253580109,0.0,43.513341876,52.539744,13.4773007396,0.0,4.83426,8.64304073959
 05/17  22:00:00,457.728701164,3.4400090314,331.759396554,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  23:00:00,336.077451806,1.66049978549,213.053283139,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,422.516140896,2.46670315912,298.631508353,0.0,43.513341876,52.539744,13.4451190949,0.0,4.83426,8.61085909494
 05/18  01:00:00,314.565716226,1.7096770055,192.102129216,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,213.974388524,0.853346729122,93.6982521497,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.422658424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.988459784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.900504024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,755.372323194,75.5811905305,554.442740805,0.0,43.513341876,53.238744,13.4450133259,0.0,4.83426,8.6107533259
 05/18  07:00:00,911.254369411,74.9721840429,548.549083745,0.0,220.879908,53.238744,13.5281028456,0.0,4.83426,8.69384284565
 05/18  08:00:00,1029.28009062,83.8375671522,564.958967169,0.0,220.879908,145.652643033,53.6893393396,0.0,36.25695,17.4323893396
 05/18  09:00:00,1070.53467872,86.390264241,604.344883527,0.0,220.879908,145.652643033,53.7868360722,0.0,36.25695,17.5298860722
 05/18  10:00:00,1114.53577279,88.7983218144,639.832147562,0.0,220.879908,151.653867033,74.6487629359,0.0,48.3426,26.3061629359
 05/18  11:00:00,1136.85032866,91.3958283244,658.664067522,0.0,220.879908,151.653867033,65.9178014465,0.0,48.3426,17.5752014465
 05/18  12:00:00,1145.26827406,94.3118502639,664.771174735,0.0,220.879908,151.653867033,74.7426140188,0.0,48.3426,26.4000140188
 05/18  13:00:00,1148.21027259,96.8572524477,670.832483837,0.0,220.879908,145.652643033,50.5941390901,0.0,24.1713,26.4228390901
 05/18  14:00:00,1164.43177033,99.6726328672,683.730681077,0.0,220.879908,145.652643033,50.4658750181,0.0,24.1713,26.2945750181
 05/18  15:00:00,1174.34997628,101.94408444,698.878401531,0.0,220.879908,137.835547516,22.3999653112,0.0156127857305,4.83426,17.5500925254
 05/18  16:00:00,1202.2230262,97.7708594471,736.073223135,0.0,220.879908,133.019064,22.3112707197,0.00964366653475,4.83426,17.4673670532
 05/18  17:00:00,1110.10382886,92.3118770025,729.592247523,0.0,220.879908,53.238744,22.3012526915,0.0,4.83426,17.4669926915
 05/18  18:00:00,1099.57548888,91.1154363886,720.318544874,0.0,220.879908,53.238744,31.0739820208,0.0,4.83426,26.2397220208
 05/18  19:00:00,1072.09580676,88.3156443035,695.572375791,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/18  20:00:00,1049.68411544,83.2973391355,666.854153542,0.0,220.879908,53.238744,13.4767984926,0.0,4.83426,8.64253849265
 05/18  21:00:00,565.29471128,3.41001671261,439.213728547,0.0,43.513341876,52.539744,13.4770126819,0.0,4.83426,8.64275268193
 05/18  22:00:00,407.872348929,2.23285314899,284.147198946,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  23:00:00,399.855861645,2.35790220057,275.031101369,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,254.251499932,1.15667979598,133.204885778,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.348589125,0.0,0.0,0.0,43.513341876,52.539744,13.4449316889,0.0,4.83426,8.6106716889
 05/19  02:00:00,118.30962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.289305101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.771483842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,120.298348084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,624.911406476,74.3415638742,428.301256315,0.0,43.513341876,53.238744,4.97373724531,0.119477245306,4.83426,0.02
 05/19  07:00:00,801.246027829,73.7050988196,443.029899638,0.0,220.879908,53.238744,22.2000510983,0.0,4.83426,17.3657910983
 05/19  08:00:00,964.3701484,79.4462223076,507.093230779,0.0,220.879908,145.652643033,44.9830321368,0.0,36.25695,8.7260821368
 05/19  09:00:00,969.852428558,81.2372563639,509.902637642,0.0,220.879908,145.652643033,62.5425352191,0.0,36.25695,26.2855852191
 05/19  10:00:00,1029.33855433,83.1196824856,559.990119575,0.0,220.879908,151.653867033,65.8821787962,0.0,48.3426,17.5395787962
 05/19  11:00:00,1078.46276025,85.5936161492,605.461795009,0.0,220.879908,151.653867033,74.6953226377,0.0,48.3426,26.3527226377
 05/19  12:00:00,1107.2494416,88.0081702688,632.27665281,0.0,220.879908,151.653867033,74.7319813455,0.0,48.3426,26.3893813455
 05/19  13:00:00,1130.97512067,90.9130450239,658.80544249,0.0,220.879908,145.652643033,50.5929146781,0.00805294683236,24.1713,26.4135617313
 05/19  14:00:00,1156.2967604,94.0418172511,680.827239105,0.0,220.879908,145.652643033,44.3132671589,0.0,24.1713,20.1419671589
 05/19  15:00:00,1168.37651109,96.6971007709,697.944055081,0.0,220.879908,137.835547516,28.5505295288,0.0154216725778,4.83426,23.7008478562
 05/19  16:00:00,1198.25198711,93.153419897,736.698003786,0.0,220.879908,133.019064,22.3081769752,0.0096887001558,4.83426,17.4642282751
 05/19  17:00:00,1117.21204233,88.5692920287,740.410075891,0.0,220.879908,53.238744,22.2979786581,0.0,4.83426,17.4637186581
 05/19  18:00:00,1114.45688872,87.8162979932,738.59844709,0.0,220.879908,53.238744,22.3310824175,0.0,4.83426,17.4968224175
 05/19  19:00:00,1098.27889428,84.6072516111,726.014933587,0.0,220.879908,53.238744,13.4821744977,0.0,4.83426,8.64791449775
 05/19  20:00:00,1083.51618845,81.4088255591,702.969919208,0.0,220.879908,53.238744,13.4763514534,0.0,4.83426,8.64209145344
 05/19  21:00:00,389.463521877,2.16684910131,266.70197304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  22:00:00,328.333444565,2.07380449764,205.631036588,0.0,43.513341876,52.539744,13.4580215041,0.0,4.83426,8.62376150414
 05/19  23:00:00,196.260907677,0.768262097045,75.3850475259,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,247.085617853,1.15534445502,126.145775981,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,118.403220637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,118.382798829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,118.358613894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.868358683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.834792555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,115.862021322,0.0,0.0,0.0,43.513341876,52.539744,13.4396968593,0.0,4.83426,8.60543685931
 05/20  07:00:00,100.757165003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.754001869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.798971502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.83990269,0.0,0.0,0.0,43.513341876,52.539744,13.492574368,0.0,4.83426,8.65831436802
 05/20  11:00:00,441.82918866,2.97824051417,333.105983377,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  12:00:00,432.530032202,2.88490066816,325.188049783,0.0,43.513341876,52.539744,13.4617794897,0.0,4.83426,8.62751948973
 05/20  13:00:00,570.600856521,5.23202790105,459.835657916,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  14:00:00,593.657273939,10.6902790767,477.427816657,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  15:00:00,658.654465783,10.4136553729,541.854074373,0.0,43.513341876,52.539744,13.4580661146,0.0,4.83426,8.62380611461
 05/20  16:00:00,632.468726079,11.652152955,515.016258494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,685.826810316,16.1001937206,563.521956594,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,662.398963197,21.2885288594,535.089596995,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,679.585094847,16.123207613,556.567131272,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,612.502456274,16.2020798143,478.304015918,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,593.35246131,4.52066544374,465.230699857,0.0,43.513341876,52.539744,22.2224632371,0.0,4.83426,17.3882032371
 05/20  22:00:00,500.889454494,3.63283222512,374.991001089,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,409.569641305,2.65938820756,284.842516874,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,439.776885519,2.87945936042,315.314144163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,397.109531096,2.00118377079,273.885281204,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,141.005740808,0.224491895316,22.1655440343,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,118.354230679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.913453195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.875342872,0.0,0.0,0.0,43.513341876,52.539744,13.4411293415,0.0,4.83426,8.60686934145
 05/21  06:00:00,115.886149243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.799099857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.813855269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,418.717265556,3.01022023628,310.684676518,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,200.721180608,0.772749520822,98.0747174153,0.0,43.513341876,52.539744,13.4927815523,0.0,4.83426,8.65852155227
 05/21  11:00:00,351.431103358,2.56987860543,244.011420633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  12:00:00,453.761410218,3.36220077079,345.503774939,0.0,43.513341876,52.539744,13.4615871816,0.0,4.83426,8.62732718164
 05/21  13:00:00,565.440619621,4.09590290711,455.705560115,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  14:00:00,544.799867426,5.78057670461,433.707310399,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
