Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  15:00:00,611.435511248,10.7316175525,494.420112282,0.0,43.513341876,52.539744,13.4578840905,0.0,4.83426,8.62362409049
 05/21  16:00:00,575.854056913,8.73523563997,461.339721684,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,656.804851898,12.2625806301,538.283134794,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,621.912047024,15.9821263937,500.002903528,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,657.113123095,18.4814326771,531.828955843,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,564.795747275,10.9703696906,435.855555877,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,576.624330982,4.53762129879,448.366965391,0.0,43.513341876,52.539744,22.2186946609,0.0,4.83426,17.3844346609
 05/21  22:00:00,395.183248899,2.82751456323,270.779445109,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,457.376862349,3.43760628334,330.960829909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,402.229674184,2.89761629809,277.688778191,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,354.404477599,2.38999728979,230.907536195,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,403.525578683,3.01854203768,278.56924277,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,164.932187012,0.386229486713,45.6623831897,0.0,43.513341876,52.539744,13.4447572283,0.0,4.83426,8.61049722835
 05/22  04:00:00,205.913188145,0.768262097045,85.2886317458,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,118.942070058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,798.028282813,76.3312257383,595.153710817,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/22  07:00:00,952.242872122,75.9313302478,587.560570618,0.0,220.879908,53.238744,13.5253921021,0.0,4.83426,8.69113210214
 05/22  08:00:00,1064.96524103,86.3923802544,596.718088955,0.0,220.879908,145.652643033,53.6843802043,0.0,36.25695,17.4274302043
 05/22  09:00:00,1072.07385735,88.1614298503,601.753062632,0.0,220.879908,145.652643033,53.7794281513,0.0,36.25695,17.5224781513
 05/22  10:00:00,1102.64257692,89.6438317146,624.818674553,0.0,220.879908,151.653867033,74.633008652,0.0,48.3426,26.290408652
 05/22  11:00:00,1149.95570199,91.865577706,668.773222492,0.0,220.879908,151.653867033,74.6817354944,0.0,48.3426,26.3391354944
 05/22  12:00:00,1173.48694965,94.3166806658,690.555313924,0.0,220.879908,151.653867033,65.9357518778,0.0,48.3426,17.5931518778
 05/22  13:00:00,1176.23490597,96.7058955674,697.078482072,0.0,220.879908,145.652643033,50.5763900904,0.0,24.1713,26.4050900904
 05/22  14:00:00,1193.80923706,99.6348076393,711.682112765,0.0,220.879908,145.652643033,50.4500436723,0.0,24.1713,26.2787436723
 05/22  15:00:00,1210.64911385,102.601146797,733.095996172,0.0,220.879908,137.835547516,22.3754946006,0.0,4.83426,17.5412346006
 05/22  16:00:00,1240.11266966,98.8006525411,771.652822831,0.0,220.879908,133.019064,22.3008976912,0.00957134148429,4.83426,17.4570663497
 05/22  17:00:00,1154.69677008,94.2552310975,771.059658536,0.0,220.879908,53.238744,22.2908643183,0.0,4.83426,17.4566043183
 05/22  18:00:00,1155.31971731,93.0354691126,773.171604262,0.0,220.879908,53.238744,22.323020328,0.0,4.83426,17.488760328
 05/22  19:00:00,1147.43647739,89.8211097422,768.450122843,0.0,220.879908,53.238744,13.4812431214,0.0,4.83426,8.64698312145
 05/22  20:00:00,1121.92332756,84.9801276952,736.285907506,0.0,220.879908,53.238744,13.4754882799,0.0,4.83426,8.64122827989
 05/22  21:00:00,559.346928175,3.43627817226,433.604106704,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  22:00:00,456.386030232,3.39036528426,330.972455904,0.0,43.513341876,52.539744,13.4573561414,0.0,4.83426,8.62309614137
 05/22  23:00:00,455.44949036,3.23712008453,329.4080156,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,248.205668642,1.15414270603,127.27822829,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,418.755391787,2.65342722414,294.654617635,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,118.444780576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.425653653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,121.191418138,0.0,0.0,0.0,43.513341876,52.539744,13.4446242016,0.0,4.83426,8.61036420156
 05/23  05:00:00,120.746292899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,748.8002966,75.6906671348,544.798514754,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/23  07:00:00,921.825043431,75.0978156347,556.642901129,0.0,220.879908,53.238744,13.524054788,0.0,4.83426,8.68979478796
 05/23  08:00:00,1038.20236202,83.3097811152,573.349166764,0.0,220.879908,145.652643033,53.6819002952,0.0,36.25695,17.4249502952
 05/23  09:00:00,1042.05397782,84.9129812857,575.298844684,0.0,220.879908,145.652643033,53.7755310957,0.0,36.25695,17.5185810957
 05/23  10:00:00,1062.7558988,87.1416781717,587.5264337,0.0,220.879908,151.653867033,74.6279941957,0.0,48.3426,26.2853941957
 05/23  11:00:00,1094.4623784,89.2692916785,615.951373543,0.0,220.879908,151.653867033,65.9047578569,0.0,48.3426,17.5621578569
 05/23  12:00:00,1114.33984586,91.4895810819,634.20003502,0.0,220.879908,151.653867033,74.7193314501,0.0,48.3426,26.3767314501
 05/23  13:00:00,1130.3976021,93.9584541292,653.544168961,0.0,220.879908,145.652643033,50.5823711555,0.0143450401999,24.1713,26.3967261153
 05/23  14:00:00,1166.03392379,96.6456181793,686.278058654,0.0,220.879908,145.652643033,50.4448848939,0.0,24.1713,26.2735848939
 05/23  15:00:00,1181.15745449,98.9968959475,706.98249641,0.0,220.879908,137.835547516,22.3724966398,0.0,4.83426,17.5382366398
 05/23  16:00:00,1216.72999518,95.3560249976,751.384503039,0.0,220.879908,133.019064,22.298665949,0.00927281353647,4.83426,17.4551331354
 05/23  17:00:00,1146.05912001,91.8296037838,764.375434741,0.0,220.879908,53.238744,22.2881306257,0.0,4.83426,17.4538706257
 05/23  18:00:00,1143.61307585,90.9199012458,763.150931578,0.0,220.879908,53.238744,22.3217491495,0.0,4.83426,17.4874891495
 05/23  19:00:00,1119.02675073,86.1314755159,744.000428029,0.0,220.879908,53.238744,13.4805101436,0.0,4.83426,8.64625014363
 05/23  20:00:00,1095.63600127,82.8656772046,712.204020215,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/23  21:00:00,516.334613615,3.14210020767,391.42479749,0.0,43.513341876,52.539744,13.4755139847,0.0,4.83426,8.64125398473
 05/23  22:00:00,321.3686564,1.86024858113,198.862360446,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  23:00:00,377.686062569,2.23641212064,253.540616618,0.0,43.513341876,52.539744,13.451969718,0.0,4.83426,8.61770971797
 05/23  24:00:00,257.82305547,1.1554819509,136.756862016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,118.431673557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,118.425203333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.419554334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.985621021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.921200862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,769.348462026,75.564868131,567.881163803,0.0,43.513341876,53.238744,13.4446946829,0.0,4.83426,8.61043468286
 05/24  07:00:00,946.929957082,75.1207065948,583.749262021,0.0,220.879908,53.238744,13.5240548537,0.0,4.83426,8.68979485371
 05/24  08:00:00,1059.97723526,84.2178889726,594.239886982,0.0,220.879908,145.652643033,53.6797310491,0.0,36.25695,17.4227810491
 05/24  09:00:00,1086.61937103,86.695376333,617.548081526,0.0,220.879908,145.652643033,53.7737803301,0.0,36.25695,17.5168303301
 05/24  10:00:00,1125.09539668,89.2145586038,647.391276721,0.0,220.879908,151.653867033,65.8703596404,0.0,48.3426,17.5277596404
 05/24  11:00:00,1175.53623899,91.8981413608,694.239919243,0.0,220.879908,151.653867033,74.6742242158,0.0,48.3426,26.3316242158
 05/24  12:00:00,1196.76244272,94.9901480735,713.319155444,0.0,220.879908,151.653867033,74.7134170225,0.0,48.3426,26.3708170225
 05/24  13:00:00,1203.2829046,98.5409818864,722.131684043,0.0,220.879908,145.652643033,50.5650077717,0.0,24.1713,26.3937077717
 05/24  14:00:00,1226.73942144,102.14982841,742.087938569,0.0,220.879908,145.652643033,41.6913503649,0.0,24.1713,17.5200503649
 05/24  15:00:00,1236.43889779,104.072152394,758.136784586,0.0,220.879908,137.835547516,31.127974617,0.0,4.83426,26.293714617
 05/24  16:00:00,1262.91197388,101.401502523,792.938846398,0.0,220.879908,133.019064,22.2946015184,0.00950939479142,4.83426,17.4508321236
 05/24  17:00:00,1178.92905355,96.5209348193,794.41603313,0.0,220.879908,53.238744,13.5713070813,0.0,4.83426,8.73704708125
 05/24  18:00:00,1181.18892222,95.6338781174,797.897193503,0.0,220.879908,53.238744,31.0501616588,0.0,4.83426,26.2159016588
 05/24  19:00:00,1150.28209927,92.8848229283,769.601340632,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/24  20:00:00,1122.1127628,86.4958085068,736.275012256,0.0,220.879908,53.238744,13.4749139252,0.0,4.83426,8.64065392521
 05/24  21:00:00,568.963529439,3.8718616071,442.447927234,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  22:00:00,456.758335282,3.34365723856,331.516704408,0.0,43.513341876,52.539744,13.4573059213,0.0,4.83426,8.62304592127
 05/24  23:00:00,461.410500633,3.51208565637,334.951337108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,433.292219184,2.91889339346,308.838109179,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,399.291073176,2.88870750811,274.839963297,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,210.910491226,0.663855932511,90.8190443504,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,333.744369756,2.33549322299,210.202407223,0.0,43.513341876,52.539744,13.4446448179,0.0,4.83426,8.61038481786
 05/25  04:00:00,118.979800882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.931815424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,779.203611817,76.0618108121,577.743913509,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/25  07:00:00,942.42535612,75.4671616625,579.416803365,0.0,220.879908,53.238744,13.5223214983,0.0,4.83426,8.6880614983
 05/25  08:00:00,1052.94905253,85.2879953733,587.50577651,0.0,220.879908,145.652643033,53.6764761552,0.0,36.25695,17.4195261552
 05/25  09:00:00,1089.07102438,88.2092139737,619.73990245,0.0,220.879908,145.652643033,53.7719172991,0.0,36.25695,17.5149672991
 05/25  10:00:00,1117.56383088,90.4948829858,639.660546789,0.0,220.879908,151.653867033,74.6218750625,0.0,48.3426,26.2792750625
 05/25  11:00:00,1151.04162331,92.8430692536,669.782399466,0.0,220.879908,151.653867033,65.8997287306,0.0,48.3426,17.5571287306
 05/25  12:00:00,1185.49267212,95.7309704845,701.6107838,0.0,220.879908,151.653867033,74.710610121,0.0,48.3426,26.368010121
 05/25  13:00:00,1196.28786997,98.7212506202,715.049007976,0.0,220.879908,145.652643033,50.5582441476,0.0,24.1713,26.3869441476
 05/25  14:00:00,1212.22223543,102.276338202,727.14421436,0.0,220.879908,145.652643033,41.6882380708,0.0,24.1713,17.5169380708
 05/25  15:00:00,1226.53916282,105.319836941,746.146979173,0.0,220.879908,137.835547516,31.1239299495,0.0,4.83426,26.2896699495
 05/25  16:00:00,1253.29116924,104.09462755,779.29713755,0.0,220.879908,133.019064,22.2936366489,0.00946538726917,4.83426,17.4499112617
 05/25  17:00:00,1169.24665443,99.7867925462,779.67626098,0.0,220.879908,53.238744,22.2856109261,0.0,4.83426,17.4513509261
 05/25  18:00:00,1160.93620688,97.9707769704,773.402130497,0.0,220.879908,53.238744,22.3161675317,0.0,4.83426,17.4819075317
 05/25  19:00:00,1154.87677072,94.2161246353,770.823798701,0.0,220.879908,53.238744,13.4798373782,0.0,4.83426,8.64557737824
 05/25  20:00:00,1146.26868367,89.1368950509,755.536986571,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/25  21:00:00,587.592113757,3.81597491564,460.985021533,0.0,43.513341876,52.539744,13.4751145228,0.0,4.83426,8.64085452277
 05/25  22:00:00,603.156820116,4.34005460989,475.695473366,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,571.555987833,4.06334168587,443.898384485,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  24:00:00,455.88267006,3.08071961091,331.080622384,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,407.139468561,2.70772610254,283.115057936,0.0,43.513341876,52.539744,13.4445957982,0.0,4.83426,8.61033579816
 05/26  02:00:00,405.118658431,2.46492639292,281.42224468,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,257.593004152,1.24922038439,136.518827523,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,121.277952796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,120.787406097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,769.914824371,75.9872606224,566.606064685,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/26  07:00:00,944.743239636,75.7755398435,580.334521118,0.0,220.879908,53.238744,22.190614243,0.0,4.83426,17.356354243
 05/26  08:00:00,1064.96458214,85.8071290057,597.29056059,0.0,220.879908,145.652643033,44.9768327443,0.0,36.25695,8.71988274428
 05/26  09:00:00,1093.10527048,88.3736105385,622.287508828,0.0,220.879908,145.652643033,62.5156620747,0.0,36.25695,26.2587120747
 05/26  10:00:00,1127.46441865,90.6657914337,648.051257956,0.0,220.879908,151.653867033,65.8658274627,0.0,48.3426,17.5232274627
 05/26  11:00:00,1132.5438744,91.8459249878,651.101729334,0.0,220.879908,151.653867033,74.666821566,0.0,48.3426,26.324221566
 05/26  12:00:00,1146.25896091,93.8330137681,663.430157849,0.0,220.879908,151.653867033,65.9241251086,0.0,48.3426,17.5815251086
 05/26  13:00:00,1156.23031495,94.9997361556,677.968680297,0.0,220.879908,145.652643033,50.5568297467,0.0,24.1713,26.3855297467
 05/26  14:00:00,1150.73294114,94.3576822003,673.363305107,0.0,220.879908,145.652643033,50.4350934639,0.0,24.1713,26.2637934639
 05/26  15:00:00,1147.25874255,93.5693416278,678.750652996,0.0,220.879908,137.835547516,22.3813008989,0.0163196353189,4.83426,17.5307212636
 05/26  16:00:00,1169.86179321,87.8411787386,712.450749143,0.0,220.879908,133.019064,22.292727334,0.0102422752711,4.83426,17.4482250587
 05/26  17:00:00,1090.29951531,82.6558881265,718.025406263,0.0,220.879908,53.238744,22.2804845063,0.0,4.83426,17.4462245063
 05/26  18:00:00,1114.25979076,82.7786323985,741.603915837,0.0,220.879908,53.238744,22.312977423,0.0,4.83426,17.478717423
 05/26  19:00:00,1119.68891931,82.0014452329,747.861383387,0.0,220.879908,53.238744,13.4800278679,0.0,4.83426,8.64576786792
 05/26  20:00:00,1109.55288576,80.80201027,727.599785188,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/26  21:00:00,463.662908349,2.02981390002,340.958246065,0.0,43.513341876,52.539744,13.4745750035,0.0,4.83426,8.64031500354
 05/26  22:00:00,343.121085643,2.09820649101,220.251934626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  23:00:00,420.558067478,2.68635083115,295.594555145,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,160.381199801,0.384131048523,41.1176409474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,118.414901564,0.0,0.0,0.0,43.513341876,52.539744,13.4409863251,0.0,4.83426,8.60672632515
 05/27  02:00:00,118.393696104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,118.405398189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.960877755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.855828378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,112.845360745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,130.432845461,0.387636721639,28.9478124309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,245.224733234,1.70470014142,141.142296877,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,402.461178569,7.77844880536,290.799003268,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,420.395808946,11.0371643352,305.50393083,0.0,43.513341876,52.539744,13.490253245,0.0,4.83426,8.65599324503
 05/27  11:00:00,556.827018521,10.5779888524,440.390455284,0.0,43.513341876,52.539744,13.4604551031,0.0,4.83426,8.6261951031
 05/27  12:00:00,543.497094622,11.8835454026,426.880352709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  13:00:00,651.014063338,11.1726325927,534.127046393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,666.980243736,12.8413337997,548.382825781,0.0,43.513341876,52.539744,13.4569056353,0.0,4.83426,8.62264563533
 05/27  15:00:00,762.677072499,29.7545463369,626.427950372,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  16:00:00,745.258155065,38.902417474,600.437384541,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,770.349895978,40.4460885374,623.397143082,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,700.293670945,34.458902389,560.138495762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,703.387923071,18.7838767472,577.751884025,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,628.961261996,18.2958224672,495.675720695,0.0,43.513341876,52.539744,13.4397140865,0.0,4.83426,8.60545408653
 05/27  21:00:00,619.408447798,7.29154437439,488.41798284,0.0,43.513341876,52.539744,13.5308473442,0.0,4.83426,8.69658734421
 05/27  22:00:00,503.69204773,6.75725500181,374.882971607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,509.230662418,3.6858469878,382.423233633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,500.347196612,3.434032096,374.842982531,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,445.620190859,2.93232942323,321.122592681,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,374.518839309,2.4155899338,251.122723321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,412.53456281,2.59260456394,288.666341918,0.0,43.513341876,52.539744,13.4409342612,0.0,4.83426,8.60667426125
 05/28  04:00:00,372.172052963,2.3335351298,248.095764809,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,197.658265806,0.704813857442,77.2252290079,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,274.740557253,1.15397128571,159.06616819,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,376.585898763,2.98138180371,268.80478548,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,352.722532671,6.07044846211,243.018206814,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,477.228938516,12.9475914527,359.394649939,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,544.22482134,17.0428347569,421.934769924,0.0,43.513341876,52.539744,13.4897357224,0.0,4.83426,8.65547572238
 05/28  11:00:00,585.516270271,17.0585726509,462.301086342,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,638.463943181,17.5504662748,515.255164388,0.0,43.513341876,52.539744,13.4602310775,0.0,4.83426,8.62597107747
 05/28  13:00:00,677.425748267,24.717460038,546.59511471,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  14:00:00,770.181420923,47.6657082544,616.042740805,0.0,43.513341876,52.539744,13.4567662006,0.0,4.83426,8.62250620063
 05/28  15:00:00,737.906128085,41.9211653078,589.793197949,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  16:00:00,814.345197256,57.331275976,650.462734036,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,734.337584312,43.1492294593,584.951383346,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,780.847017926,55.2778934521,619.089848891,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,689.416250751,38.8425329633,543.944202762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,711.656804667,37.7438444518,558.156765277,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,654.371632244,33.568641824,496.796613364,0.0,43.513341876,52.539744,22.2093541724,0.0,4.83426,17.3750941724
 05/28  22:00:00,634.250224297,10.0218763842,500.471926979,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,564.090776581,8.57905379325,431.813058046,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,504.951601595,3.67743972266,379.044391275,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,501.105508775,3.68234463379,375.198069365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,466.681078269,3.31057207429,341.392277867,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,455.103809966,2.90555657802,330.122512434,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,408.235859237,2.50158723372,283.384920525,0.0,43.513341876,52.539744,13.4396948345,0.0,4.83426,8.60543483454
 05/29  05:00:00,282.914157825,1.34528957052,160.982370779,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,237.781467018,0.902799690827,122.66142734,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,361.396952161,2.01255946264,255.746646841,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,465.722361503,2.65678757965,358.365960158,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,464.762338113,3.19175252514,356.936757807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,528.822900925,7.73645794334,416.068077409,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,495.155116317,9.21372967511,380.546685189,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,639.495201615,12.7089435645,521.145000214,0.0,43.513341876,52.539744,13.4443942519,0.0,4.83426,8.6101342519
 05/29  13:00:00,632.055700232,10.9670685446,515.570544576,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,715.76194159,13.4927737787,595.828328323,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,721.406746351,34.918777277,580.613555036,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,803.731074429,41.9836762805,655.117202855,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,775.090262202,43.6085526798,625.598738797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,811.673622063,47.4917731518,657.629003066,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,749.5030952,35.4061123635,607.610864589,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,754.211059487,39.7750371691,598.608495624,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,634.656001349,17.0791584915,493.96877703,0.0,43.513341876,52.539744,13.4409063822,0.0,4.83426,8.60664638223
 05/29  22:00:00,607.516750698,7.29862603314,476.935662744,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,490.649028532,3.66636931751,364.097853565,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,494.872021538,3.62645866585,369.052865346,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,419.276334476,2.95658833503,294.754850433,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,336.834897783,2.03254383249,214.204894153,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  03:00:00,340.776716834,1.98255619778,218.152318702,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,279.339029927,1.32949183533,155.157075401,0.0,43.513341876,52.539744,13.4443701467,0.0,4.83426,8.6101101467
 05/30  05:00:00,347.134318591,1.84234349126,222.164567381,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,810.743735021,76.0016647277,609.866329009,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/30  07:00:00,969.210499326,75.9492522056,603.809414972,0.0,220.879908,53.238744,13.5197061183,0.0,4.83426,8.68544611826
 05/30  08:00:00,1067.14520033,86.0282258548,598.712093554,0.0,220.879908,145.652643033,53.6680038138,0.0,36.25695,17.4110538138
 05/30  09:00:00,1088.58228392,88.4486710832,617.516227076,0.0,220.879908,145.652643033,53.7598551134,0.0,36.25695,17.5029051134
 05/30  10:00:00,1134.50014969,90.9662712717,654.647550026,0.0,220.879908,151.653867033,65.8575009662,0.0,48.3426,17.5149009662
 05/30  11:00:00,1161.87980932,93.233726896,678.573631165,0.0,220.879908,151.653867033,74.6498343709,0.0,48.3426,26.3072343709
 05/30  12:00:00,1182.39636957,95.195128476,697.873429122,0.0,220.879908,151.653867033,73.7067036904,0.0,48.3426,25.3641036904
 05/30  13:00:00,1195.35721372,97.4892910007,714.494776022,0.0,220.879908,145.652643033,42.7370147328,0.0,24.1713,18.5657147328
 05/30  14:00:00,1211.00161364,100.773129625,726.832847211,0.0,220.879908,145.652643033,50.4211382345,0.0,24.1713,26.2498382345
 05/30  15:00:00,1226.71740029,104.099058772,747.003365517,0.0,220.879908,137.835547516,22.3545145698,0.0,4.83426,17.5202545698
 05/30  16:00:00,1252.28230659,102.381638899,779.110335884,0.0,220.879908,133.019064,22.2846556875,0.00898322857468,4.83426,17.4414124589
 05/30  17:00:00,1162.98678861,98.3361311486,773.641393428,0.0,220.879908,53.238744,22.2740604346,0.0,4.83426,17.4398004346
 05/30  18:00:00,1148.50029834,96.660458154,760.824633671,0.0,220.879908,53.238744,22.3052896072,0.0,4.83426,17.4710296072
 05/30  19:00:00,1135.72482667,94.4589625963,750.414790405,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/30  20:00:00,1127.88609516,88.8442934939,739.634578732,0.0,220.879908,53.238744,13.4737889664,0.0,4.83426,8.6395289664
 05/30  21:00:00,609.994011399,3.64597259145,483.947708621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  22:00:00,630.573131208,9.5074075565,497.449377413,0.0,43.513341876,52.539744,13.4564611067,0.0,4.83426,8.6222011067
 05/30  23:00:00,546.290749486,3.80573539397,418.842667522,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,473.297650672,3.09052544563,348.133333979,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,427.724387368,3.24723408908,302.17767707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,413.71363384,3.00275501423,288.728708411,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,415.694217001,3.24322808548,290.087152819,0.0,43.513341876,52.539744,13.44430627,0.0,4.83426,8.61004627004
 05/31  04:00:00,119.084582663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,435.164802013,3.14580133429,309.090379756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,803.49168723,75.4952952417,604.249885923,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/31  07:00:00,965.192693521,76.1254590992,599.419232381,0.0,220.879908,53.238744,13.5193679254,0.0,4.83426,8.68510792544
 05/31  08:00:00,1087.9041849,86.8891992201,618.01676397,0.0,220.879908,145.652643033,53.6663450474,0.0,36.25695,17.4093950474
 05/31  09:00:00,1113.0559546,89.298271771,640.554259694,0.0,220.879908,145.652643033,53.7580011561,0.0,36.25695,17.5010511561
 05/31  10:00:00,1157.33946016,91.9457778194,676.10631849,0.0,220.879908,151.653867033,65.8544484109,0.0,48.3426,17.5118484109
 05/31  11:00:00,1198.94255023,94.4794271091,714.286438407,0.0,220.879908,151.653867033,74.6477682709,0.0,48.3426,26.3051682709
 05/31  12:00:00,1231.5072159,97.3598811749,744.73121247,0.0,220.879908,151.653867033,74.6847709332,0.0,48.3426,26.3421709332
 05/31  13:00:00,1243.19096396,100.349088819,759.590526393,0.0,220.879908,145.652643033,41.7509989666,0.0,24.1713,17.5796989666
 05/31  14:00:00,1255.37530939,103.333961315,768.698336937,0.0,220.879908,145.652643033,50.417793671,0.0,24.1713,26.246493671
 05/31  15:00:00,1276.22086582,106.910334377,793.776626465,0.0,220.879908,137.835547516,22.3504260738,0.0,4.83426,17.5161660738
 05/31  16:00:00,1298.11316895,107.057169316,820.726288229,0.0,220.879908,133.019064,22.2804217035,0.00834406010779,4.83426,17.4378176433
 05/31  17:00:00,1225.99055983,103.043187973,833.188132634,0.0,220.879908,53.238744,22.27282757,0.0,4.83426,17.43856757
 05/31  18:00:00,1214.97334145,102.06772162,823.083555142,0.0,220.879908,53.238744,22.304079589,0.0,4.83426,17.469819589
 05/31  19:00:00,1192.68837729,98.4759881389,803.522520439,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/31  20:00:00,1172.96268695,92.3841353358,781.3155405,0.0,220.879908,53.238744,13.4733587353,0.0,4.83426,8.63909873531
 05/31  21:00:00,644.819112599,6.93076020049,514.516142947,0.0,43.513341876,52.539744,5.81693751817,0.0,4.83426,0.982677518167
 05/31  22:00:00,660.199740835,11.4055827179,525.054849651,0.0,43.513341876,52.539744,12.494837177,0.0,4.83426,7.66057717699
 05/31  23:00:00,560.365947878,8.66837874052,428.184956429,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  24:00:00,618.4434222,4.22724445198,490.861984617,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,548.303135939,3.92468089791,421.393494943,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,491.934251419,3.42720880057,365.914259491,0.0,43.513341876,52.539744,13.4442012622,0.0,4.83426,8.60994126217
 06/01  03:00:00,411.944499187,2.72845981042,287.349474374,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,245.90099404,1.08161847476,124.325089569,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,343.097088316,2.23573090923,218.995244126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,816.217792105,76.5244700493,614.717229033,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/01  07:00:00,980.925170432,76.2552824619,613.940985463,0.0,220.879908,53.238744,13.5177653819,0.0,4.83426,8.68350538194
 06/01  08:00:00,1096.91691733,86.0852337302,627.659934752,0.0,220.879908,145.652643033,53.6668074054,0.0,36.25695,17.4098574054
 06/01  09:00:00,1118.45652396,88.0659624266,647.167327903,0.0,220.879908,145.652643033,53.7561279022,0.0,36.25695,17.4991779022
 06/01  10:00:00,1145.66138088,91.3388072874,665.128246591,0.0,220.879908,151.653867033,65.8522979871,0.0,48.3426,17.5096979871
 06/01  11:00:00,1173.09518486,94.2659999903,689.019255952,0.0,220.879908,151.653867033,74.644087718,0.0,48.3426,26.301487718
 06/01  12:00:00,1183.63183427,97.9201713672,696.946260046,0.0,220.879908,151.653867033,74.6803125528,0.0,48.3426,26.3377125528
 06/01  13:00:00,1186.43125605,100.916961554,702.664424901,0.0,220.879908,145.652643033,41.7507398358,0.0,24.1713,17.5794398358
 06/01  14:00:00,1225.83748907,105.249921694,737.391912644,0.0,220.879908,145.652643033,50.4133372743,0.0,24.1713,26.2420372743
 06/01  15:00:00,1253.03847929,111.039131257,766.368840283,0.0,220.879908,137.835547516,22.3504704515,0.0,4.83426,17.5162104515
 06/01  16:00:00,1254.24385659,111.457378662,771.985849746,0.0,220.879908,133.019064,22.2814172367,0.00984150662486,4.83426,17.4373157301
 06/01  17:00:00,1163.82966292,108.016183195,764.857425954,0.0,220.879908,53.238744,22.2699182054,0.0,4.83426,17.4356582054
 06/01  18:00:00,1153.83353532,104.104161679,759.251164366,0.0,220.879908,53.238744,22.3003695972,0.0,4.83426,17.4661095972
 06/01  19:00:00,1139.95310724,95.79608377,752.926572485,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/01  20:00:00,1137.92224421,90.1124376396,747.300307273,0.0,220.879908,53.238744,13.4728858837,0.0,4.83426,8.6386258837
 06/01  21:00:00,633.418372763,6.47810066303,503.635508626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  22:00:00,680.014437012,26.1470413965,529.923104749,0.0,43.513341876,52.539744,13.4561975446,0.0,4.83426,8.62193754456
 06/01  23:00:00,588.321433814,5.36430810511,459.059989234,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,585.768820592,3.67984541142,459.058079361,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,482.001480059,3.21044386924,356.261022567,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,430.599095458,3.05771780499,305.206656969,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,349.021508469,2.21571749414,225.542033401,0.0,43.513341876,52.539744,13.4441859944,0.0,4.83426,8.60992599436
 06/02  04:00:00,445.903981914,3.15736481284,317.363554678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  05:00:00,276.38212166,1.34509505629,152.280541743,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,805.041526658,75.3894960747,603.807318194,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/02  07:00:00,975.224410821,76.1564782742,608.379957894,0.0,220.879908,53.238744,13.5174701043,0.0,4.83426,8.68321010434
 06/02  08:00:00,1104.55282973,87.0558329438,634.314814214,0.0,220.879908,145.652643033,53.6638465332,0.0,36.25695,17.4068965332
 06/02  09:00:00,1113.12083076,88.3309229799,641.571994696,0.0,220.879908,145.652643033,53.7517095829,0.0,36.25695,17.4947595829
 06/02  10:00:00,1118.84386099,89.4120766783,640.211810705,0.0,220.879908,151.653867033,65.8486504124,0.0,48.3426,17.5060504124
 06/02  11:00:00,1140.24151906,90.5390598299,659.642621183,0.0,220.879908,151.653867033,74.6401314048,0.0,48.3426,26.2975314048
 06/02  12:00:00,1167.94487684,93.4429182179,685.679413871,0.0,220.879908,151.653867033,65.9032151088,0.0,48.3426,17.5606151088
 06/02  13:00:00,1190.8046244,98.7537123511,709.120909493,0.0,220.879908,145.652643033,50.527477306,0.0,24.1713,26.356177306
 06/02  14:00:00,1225.42863688,105.167840908,736.89224236,0.0,220.879908,145.652643033,41.6698111709,0.0,24.1713,17.4985111709
 06/02  15:00:00,1225.2860242,109.279843166,740.395166962,0.0,220.879908,137.835547516,31.0957608934,0.0,4.83426,26.2615008934
 06/02  16:00:00,1198.70441469,104.660399391,723.488026246,0.0,220.879908,133.019064,21.3435022735,0.0103042919784,4.83426,16.4989379815
 06/02  17:00:00,1107.74829567,94.6938132705,722.572063898,0.0,220.879908,53.238744,14.4948476538,0.0,4.83426,9.66058765376
 06/02  18:00:00,1115.59977197,92.6544588895,731.996561473,0.0,220.879908,53.238744,22.298532692,0.0,4.83426,17.464272692
 06/02  19:00:00,1118.61312276,88.8634038922,738.812019254,0.0,220.879908,53.238744,13.4775948818,0.0,4.83426,8.64333488185
 06/02  20:00:00,1127.31544749,86.0972621207,741.310892469,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/02  21:00:00,664.925965643,3.87242624812,537.998454987,0.0,43.513341876,52.539744,13.4731045351,0.0,4.83426,8.63884453515
 06/02  22:00:00,549.472626042,7.48544079973,419.051866491,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  23:00:00,515.604623657,3.86311030668,387.767594253,0.0,43.513341876,52.539744,13.4509754368,0.0,4.83426,8.61671543679
 06/02  24:00:00,567.203363914,3.51033950247,440.820585243,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,491.466766932,2.80213422072,366.659491307,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,463.827560034,2.6674448993,339.295379996,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,477.668450281,2.71644381991,352.960971979,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,326.170892316,1.50236739068,203.593191521,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,378.753192098,1.87050287279,255.347241698,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,229.726411691,0.827699753712,114.701992033,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,420.522453264,2.40514839388,313.950275456,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,188.089973637,0.641283398644,85.6961355467,0.0,43.513341876,52.539744,13.4407312016,0.0,4.83426,8.60647120164
 06/03  09:00:00,406.746235204,2.35494924712,300.425886349,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,385.330609959,2.21042891421,279.366914524,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  11:00:00,416.725540495,2.47285110517,309.465310402,0.0,43.513341876,52.539744,13.4591970414,0.0,4.83426,8.62493704144
 06/03  12:00:00,516.956227707,3.09509081568,409.093420934,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,559.98250392,3.40680629536,451.408492845,0.0,43.513341876,52.539744,13.4558115826,0.0,4.83426,8.62155158261
 06/03  14:00:00,683.576146876,9.05668312761,568.108995749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  15:00:00,660.063721003,10.1348186326,543.929708352,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,719.21672304,10.3304492003,602.016093751,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,685.546618282,10.708598676,568.907687992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,732.256584796,16.7008823815,608.838442055,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,564.184712868,8.5734864056,449.950289064,0.0,43.513341876,52.539744,13.4407484247,0.0,4.83426,8.60648842469
 06/03  20:00:00,502.981022282,3.50570418395,385.413079383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,486.095452186,3.55881359473,359.780792006,0.0,43.513341876,52.539744,13.527425398,0.0,4.83426,8.69316539799
 06/03  22:00:00,439.079498605,2.79527235239,314.671202933,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,372.896950581,2.1213278367,248.959790896,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,328.027025427,1.61032933979,205.804557767,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,118.331564346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,118.312896713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,118.31832763,0.0,0.0,0.0,43.513341876,52.539744,13.4407370187,0.0,4.83426,8.60647701871
 06/04  04:00:00,118.891360842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.863422173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,112.886692433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.782220239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,279.925986561,1.31623848333,176.043188028,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,441.945557502,3.82449339633,333.319962858,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,552.854603808,10.3481446479,437.320498583,0.0,43.513341876,52.539744,13.4869436458,0.0,4.83426,8.65268364576
 06/04  11:00:00,591.025135033,10.8429727035,473.401889428,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  12:00:00,563.289984591,11.875685814,446.198164925,0.0,43.513341876,52.539744,13.4590184207,0.0,4.83426,8.62475842071
 06/04  13:00:00,689.291591699,11.7534297788,570.55765331,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,657.641641131,12.6861440638,538.877122038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  15:00:00,783.121558314,36.5281629915,639.203008344,0.0,43.513341876,52.539744,13.4556789982,0.0,4.83426,8.62141899816
 06/04  16:00:00,736.850865554,44.7383550826,585.951256678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,792.574901868,45.6215172338,639.631844651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,721.761078463,48.3045875138,567.439256411,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,758.431730394,38.7552141169,611.821606705,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,698.410557561,40.2256581289,542.744797301,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,755.238161819,32.6722139824,597.280715911,0.0,43.513341876,52.539744,22.1990874995,0.0,4.83426,17.3648274995
 06/04  22:00:00,681.544615204,31.4899925152,526.451875958,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,715.174769884,12.1956631117,577.339805738,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,611.830845389,9.16656439616,479.258769926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,611.519732952,4.66859561155,482.910861817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,496.146647455,3.59118239427,369.804678807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,425.995404796,3.1615188497,300.481089751,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,414.32840911,2.94307027192,288.745878363,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,520.051872345,3.24052540246,393.739919485,0.0,43.513341876,52.539744,13.4440323895,0.0,4.83426,8.60977238952
 06/05  06:00:00,824.382926883,76.588523891,623.305412394,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/05  07:00:00,986.97375139,76.9983420716,619.537694825,0.0,220.879908,53.238744,13.5154175755,0.0,4.83426,8.6811575755
 06/05  08:00:00,1130.61978864,89.1364769807,658.264037504,0.0,220.879908,145.652643033,51.4680176891,0.0,36.25695,15.2110676891
 06/05  09:00:00,1154.11585995,91.4783773176,679.353097894,0.0,220.879908,145.652643033,55.947770247,0.0,36.25695,19.690820247
 06/05  10:00:00,1190.93774228,93.4194810331,708.27256129,0.0,220.879908,151.653867033,65.8425311728,0.0,48.3426,17.4999311728
 06/05  11:00:00,1222.09977108,95.5337041394,736.744498437,0.0,220.879908,151.653867033,65.8725336966,0.0,48.3426,17.5299336966
 06/05  12:00:00,1241.9901471,99.4039789325,753.804454125,0.0,220.879908,151.653867033,74.6634207936,0.0,48.3426,26.3208207936
 06/05  13:00:00,1258.71268829,102.988820898,772.735955904,0.0,220.879908,145.652643033,50.5142808585,0.0,24.1713,26.3429808585
 06/05  14:00:00,1273.01314975,107.294345445,782.675307445,0.0,220.879908,145.652643033,41.6660844692,0.0,24.1713,17.4947844692
 06/05  15:00:00,1262.66730823,110.036554348,777.315256216,0.0,220.879908,137.835547516,22.3408775065,0.0,4.83426,17.5066175065
 06/05  16:00:00,1248.44899459,104.542008195,773.778123653,0.0,220.879908,133.019064,22.271989659,0.00933931435956,4.83426,17.4283903447
 06/05  17:00:00,1174.70129555,98.7949580527,784.899619724,0.0,220.879908,53.238744,22.2628596818,0.0,4.83426,17.4285996818
 06/05  18:00:00,1168.62273957,97.05184694,780.558207217,0.0,220.879908,53.238744,22.2917976974,0.0,4.83426,17.4575376974
 06/05  19:00:00,1161.66863852,93.9498417197,776.081294121,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/05  20:00:00,1155.96294905,89.3896760084,766.375886917,0.0,220.879908,53.238744,13.4722057267,0.0,4.83426,8.63794572668
 06/05  21:00:00,629.322665733,5.90426419118,500.506860297,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  22:00:00,638.84675176,9.43443321453,505.890162811,0.0,43.513341876,52.539744,13.4557206743,0.0,4.83426,8.62146067435
 06/05  23:00:00,621.311662231,5.54837844438,492.036394669,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,593.329415412,8.4229698646,462.144275767,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,391.384656682,2.3439517623,267.966697167,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,408.338920296,2.31360184027,284.083258245,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,234.919021741,0.720482943189,114.579624785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,121.047347054,0.0,0.0,0.0,43.513341876,52.539744,13.4439055081,0.0,4.83426,8.60964550809
 06/06  05:00:00,120.69552382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,769.048772842,75.653597056,569.667404254,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/06  07:00:00,936.528540112,74.5195180324,573.938717133,0.0,220.879908,53.238744,13.5155156435,0.0,4.83426,8.68125564347
 06/06  08:00:00,1061.20760516,84.351585255,595.302248353,0.0,220.879908,145.652643033,53.658337765,0.0,36.25695,17.401387765
 06/06  09:00:00,1109.28687,87.6888704472,638.856218699,0.0,220.879908,145.652643033,53.7452583239,0.0,36.25695,17.4883083239
 06/06  10:00:00,1155.09373426,90.4948533744,675.337259989,0.0,220.879908,151.653867033,65.8407251431,0.0,48.3426,17.4981251431
 06/06  11:00:00,1189.04507079,93.2909381604,705.595133713,0.0,220.879908,151.653867033,65.8709536265,0.0,48.3426,17.5283536265
 06/06  12:00:00,1211.3766232,96.1650178771,725.853746655,0.0,220.879908,151.653867033,74.6605529776,0.0,48.3426,26.3179529776
 06/06  13:00:00,1218.49107103,99.5642610301,735.656439383,0.0,220.879908,145.652643033,50.5109469581,0.0,24.1713,26.3396469581
 06/06  14:00:00,1238.35376668,102.575391909,752.35967961,0.0,220.879908,145.652643033,41.6641003242,0.0,24.1713,17.4928003242
 06/06  15:00:00,1248.92667692,105.680233331,767.629244496,0.0,220.879908,137.835547516,22.3386390287,0.0,4.83426,17.5043790287
 06/06  16:00:00,1258.11873972,105.44780817,781.883936777,0.0,220.879908,133.019064,22.2700108884,0.00942614968264,4.83426,17.4263247387
 06/06  17:00:00,1175.9863597,101.534620643,783.451698116,0.0,220.879908,53.238744,22.2605882143,0.0,4.83426,17.4263282143
 06/06  18:00:00,1171.5626508,100.138776697,780.697000862,0.0,220.879908,53.238744,22.2892052487,0.0,4.83426,17.4549452487
 06/06  19:00:00,1153.77067718,95.8202329587,768.006491115,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/06  20:00:00,1140.18498149,89.7164766433,752.112200153,0.0,220.879908,53.238744,13.4722029632,0.0,4.83426,8.63794296316
 06/06  21:00:00,600.010914665,4.04562765918,473.340169501,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  22:00:00,618.356926857,8.19670487957,486.672687901,0.0,43.513341876,52.539744,13.4555905553,0.0,4.83426,8.62133055527
 06/06  23:00:00,554.535007038,4.03393556109,426.629250077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,466.27630669,3.53252115364,339.251907835,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,268.4058059,1.15669310764,147.317906709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,220.398540262,0.771138950335,100.225851379,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,169.683492671,0.384131048523,50.4043304395,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.89841356,0.0,0.0,0.0,43.513341876,52.539744,13.4438899522,0.0,4.83426,8.60962995218
 06/07  05:00:00,118.852760832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,720.791721576,75.5040691478,521.808159819,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/07  07:00:00,912.590627797,74.4741968348,548.757632372,0.0,220.879908,53.238744,13.5144479945,0.0,4.83426,8.68018799448
 06/07  08:00:00,1057.06002111,84.226939426,591.412989434,0.0,220.879908,145.652643033,53.6562612182,0.0,36.25695,17.3993112182
 06/07  09:00:00,1096.79783981,87.437737343,627.317571139,0.0,220.879908,145.652643033,53.7419426627,0.0,36.25695,17.4849926627
 06/07  10:00:00,1134.51385537,90.1189468717,655.926232266,0.0,220.879908,151.653867033,65.8402266108,0.0,48.3426,17.4976266108
 06/07  11:00:00,1165.62741072,92.5305275653,683.31598457,0.0,220.879908,151.653867033,65.8696299038,0.0,48.3426,17.5270299038
 06/07  12:00:00,1184.37821431,95.2883793636,699.789744724,0.0,220.879908,151.653867033,74.6569637031,0.0,48.3426,26.3143637031
