Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/07  13:00:00,1196.8783221,98.4385959922,715.068328507,0.0,220.879908,145.652643033,45.4419327284,0.0,24.1713,21.2706327284
 06/07  14:00:00,1220.06917649,102.141854418,734.525290066,0.0,220.879908,145.652643033,46.7000372,0.0,24.1713,22.5287372
 06/07  15:00:00,1214.93776662,105.266728628,734.126980328,0.0,220.879908,137.835547516,22.3367995018,0.0,4.83426,17.5025395018
 06/07  16:00:00,1226.95243854,105.438087995,750.926084902,0.0,220.879908,133.019064,22.2684150793,0.00877385110105,4.83426,17.4253812282
 06/07  17:00:00,1152.61664803,99.5954312445,762.194322688,0.0,220.879908,53.238744,13.5547103776,0.0,4.83426,8.72045037763
 06/07  18:00:00,1147.13637891,95.0729678474,761.05474001,0.0,220.879908,53.238744,22.2888590749,0.0,4.83426,17.4545990749
 06/07  19:00:00,1135.54854867,91.4401806453,752.65396871,0.0,220.879908,53.238744,13.4759779706,0.0,4.83426,8.64171797057
 06/07  20:00:00,1124.02358371,87.0228933929,737.214195234,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/07  21:00:00,591.92269586,3.62368955637,465.534024712,0.0,43.513341876,52.539744,13.4719918095,0.0,4.83426,8.63773180948
 06/07  22:00:00,631.577424212,9.2685884185,498.970008631,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  23:00:00,552.161663496,4.17866167716,423.950559573,0.0,43.513341876,52.539744,13.4504892566,0.0,4.83426,8.61622925662
 06/07  24:00:00,480.580076501,3.32171547654,355.00136909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,390.493695328,2.23710892648,266.999526416,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,385.366653219,2.31448566179,261.816196111,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,449.857459174,2.94617944046,324.178943458,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.974942899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,118.921120358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,761.781875862,75.946466589,561.622652473,0.0,43.513341876,53.238744,13.4438954638,0.0,4.83426,8.60963546378
 06/08  07:00:00,932.825908716,75.4632780682,568.542688931,0.0,220.879908,53.238744,13.5135154028,0.0,4.83426,8.6792554028
 06/08  08:00:00,1051.92512686,85.4717196778,584.326083106,0.0,220.879908,145.652643033,44.9665463339,0.0,36.25695,8.70959633391
 06/08  09:00:00,1078.69771644,88.1150350295,607.859093023,0.0,220.879908,145.652643033,53.7403492565,0.0,36.25695,17.4833992565
 06/08  10:00:00,1108.98208785,90.4910386794,629.599370127,0.0,220.879908,151.653867033,74.5746924934,0.0,48.3426,26.2320924934
 06/08  11:00:00,1143.2458933,92.8837484403,660.561404518,0.0,220.879908,151.653867033,65.8662247092,0.0,48.3426,17.5236247092
 06/08  12:00:00,1181.75100135,96.2230354286,696.24257175,0.0,220.879908,151.653867033,74.653083573,0.0,48.3426,26.310483573
 06/08  13:00:00,1193.49560376,99.7955267927,710.331967929,0.0,220.879908,145.652643033,41.732953874,0.0,24.1713,17.561653874
 06/08  14:00:00,1213.83522383,102.905937197,727.533357114,0.0,220.879908,145.652643033,41.6571068374,0.0,24.1713,17.4858068374
 06/08  15:00:00,1229.80089434,105.826923309,748.358194921,0.0,220.879908,137.835547516,31.0753387794,0.0,4.83426,26.2410787794
 06/08  16:00:00,1239.59848897,105.470998828,763.337165266,0.0,220.879908,133.019064,13.565576796,0.00957416486214,4.83426,8.72174263111
 06/08  17:00:00,1169.95302027,100.600062214,778.57561858,0.0,220.879908,53.238744,22.2576507305,0.0,4.83426,17.4233907305
 06/08  18:00:00,1149.67626819,96.1039100473,762.93108678,0.0,220.879908,53.238744,22.2860763001,0.0,4.83426,17.4518163001
 06/08  19:00:00,1045.24616442,88.0928128755,666.534794212,0.0,220.879908,53.238744,13.4760877172,0.0,4.83426,8.64182771717
 06/08  20:00:00,970.204391513,82.565586873,587.913231151,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/08  21:00:00,552.534667172,3.55854333223,425.543765521,0.0,43.513341876,52.539744,13.4718254313,0.0,4.83426,8.63756543129
 06/08  22:00:00,470.315846519,3.2718580762,344.783984923,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,287.727314315,1.65239751779,164.955952052,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,193.898337675,0.768262097045,73.9366442973,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,220.619475761,1.15621979813,99.9550144249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.292360506,0.0,0.0,0.0,43.513341876,52.539744,13.443840769,0.0,4.83426,8.60958076899
 06/09  03:00:00,118.251541711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.764847439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,120.397887022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,720.700857994,74.3619999781,525.185343375,0.0,43.513341876,53.238744,4.87193378201,0.0176737820053,4.83426,0.02
 06/09  07:00:00,888.446640867,73.7237736291,527.343865342,0.0,220.879908,53.238744,13.513070203,0.0,4.83426,8.67881020302
 06/09  08:00:00,1020.08360435,80.4428099305,558.325126962,0.0,220.879908,145.652643033,53.6539445295,0.0,36.25695,17.3969945295
 06/09  09:00:00,1068.36714687,83.5568585302,603.464151436,0.0,220.879908,145.652643033,53.7372639689,0.0,36.25695,17.4803139689
 06/09  10:00:00,1109.00880797,86.5425522643,634.397003922,0.0,220.879908,151.653867033,65.8347345736,0.0,48.3426,17.4921345736
 06/09  11:00:00,1141.49632564,89.1228854253,663.094378829,0.0,220.879908,151.653867033,65.8979925174,0.0,48.3426,17.5553925174
 06/09  12:00:00,1172.53442354,91.496371265,692.107338154,0.0,220.879908,151.653867033,74.6155635804,0.0,48.3426,26.2729635804
 06/09  13:00:00,1170.29953423,94.9774708748,692.161836832,0.0,220.879908,145.652643033,50.5000941058,0.0,24.1713,26.3287941058
 06/09  14:00:00,1173.16841299,98.0504658745,692.087947866,0.0,220.879908,145.652643033,41.6576224393,0.0,24.1713,17.4863224393
 06/09  15:00:00,1189.30662548,102.335320989,711.542749509,0.0,220.879908,137.835547516,22.3315777053,0.0,4.83426,17.4973177053
 06/09  16:00:00,1211.43159755,99.3854483944,741.379314268,0.0,220.879908,133.019064,22.266222014,0.00961347011239,4.83426,17.4223485439
 06/09  17:00:00,1137.45168459,93.8433401962,753.061269765,0.0,220.879908,53.238744,13.5542958556,0.0,4.83426,8.7200358556
 06/09  18:00:00,1144.0196896,93.6730780319,760.406135489,0.0,220.879908,53.238744,22.2855799603,0.0,4.83426,17.4513199603
 06/09  19:00:00,1132.89016626,90.6310746469,753.058225522,0.0,220.879908,53.238744,13.4759712888,0.0,4.83426,8.64171128876
 06/09  20:00:00,1112.71058435,85.7629207854,729.403554024,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/09  21:00:00,594.770044761,3.68153478339,468.914241805,0.0,43.513341876,52.539744,13.4705202438,0.0,4.83426,8.63626024381
 06/09  22:00:00,458.860289764,3.27231784894,333.688672849,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  23:00:00,442.140734384,3.24559003761,316.032412182,0.0,43.513341876,52.539744,13.4503615363,0.0,4.83426,8.61610153628
 06/09  24:00:00,491.456040203,3.19413822068,365.96725263,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,201.403826529,0.768262097045,81.3596053925,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,283.685907641,1.15515152807,162.524890112,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,118.382139261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.923199033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,118.872102914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,112.882565216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.766741353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.790951412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,181.239606769,0.469215680599,79.1626562422,0.0,43.513341876,52.539744,13.4437017941,0.0,4.83426,8.60944179407
 06/10  10:00:00,404.606984006,2.17729482958,298.53922299,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  11:00:00,480.014729835,2.96178322278,371.481836845,0.0,43.513341876,52.539744,13.4580597716,0.0,4.83426,8.62379977155
 06/10  12:00:00,524.375048419,3.8290504228,415.028148681,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  13:00:00,545.555246145,8.88328007649,431.151350851,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,609.871572328,10.2304571873,493.420476022,0.0,43.513341876,52.539744,13.4547122329,0.0,4.83426,8.62045223288
 06/10  15:00:00,596.001441035,10.4420127236,479.56144775,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,693.507169525,13.7854355371,572.96308086,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,609.63908292,16.8796299093,486.925563534,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,680.996571081,16.5656129931,557.959500994,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,589.485753211,10.8585203681,472.344472987,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,579.383709824,4.46509260543,459.901776975,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,498.085673352,3.74737248669,371.411516977,0.0,43.513341876,52.539744,22.1909188736,0.0,4.83426,17.3566588736
 06/10  22:00:00,461.426857266,3.2031128765,336.209390777,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,421.249995813,2.72336075028,296.256010894,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,446.882659032,2.87670163548,322.270244674,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,307.155939231,1.62854664359,185.207756312,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,240.295734111,0.946846494921,119.737279152,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,235.32721082,0.768262097045,115.125965938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.941601433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,118.887497223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,112.878727135,0.0,0.0,0.0,43.513341876,52.539744,13.440519505,0.0,4.83426,8.60625950502
 06/11  07:00:00,174.686767385,0.483973136195,72.7278113725,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,476.356596739,3.34219470494,367.30176291,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,503.161039412,7.66146255756,390.780383933,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  10:00:00,608.686361809,12.3273569184,490.564906584,0.0,43.513341876,52.539744,13.4845037081,0.0,4.83426,8.65024370813
 06/11  11:00:00,666.266569139,10.9483886296,548.5632405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  12:00:00,683.587757563,12.5160560326,565.226578501,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  13:00:00,729.876999364,11.5727856643,611.741997593,0.0,43.513341876,52.539744,13.4579154082,0.0,4.83426,8.62365540817
 06/11  14:00:00,738.378227002,13.18383448,618.812096407,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  15:00:00,803.007747621,39.0784460411,657.267729729,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  16:00:00,821.823239921,46.3021865265,669.129839774,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,824.590442801,44.2890343717,673.754293809,0.0,43.513341876,52.539744,13.4405212619,0.0,4.83426,8.60626126189
 06/11  18:00:00,803.750721321,42.3793418005,655.118753676,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,771.338049852,35.9077253896,628.326608546,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,762.20407334,41.1127392791,605.435879085,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,725.90136638,32.5804381858,568.855164182,0.0,43.513341876,52.539744,13.5222278233,0.0,4.83426,8.6879678233
 06/11  22:00:00,664.385422959,7.37904706271,533.322992258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,624.634245601,6.20209779552,494.214287204,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,515.049581556,3.42392810213,389.359913379,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,516.322522409,3.38982143437,390.64068588,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,435.995628917,2.78937912372,311.598747939,0.0,43.513341876,52.539744,13.4436949856,0.0,4.83426,8.60943498559
 06/12  03:00:00,431.064196672,2.72204535196,306.311411635,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  04:00:00,225.304686506,0.770840728842,104.509917277,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,174.237138287,0.384131048523,54.4392200948,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,759.073567969,75.908077481,559.561372278,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/12  07:00:00,938.119065559,75.3649252981,574.879493146,0.0,220.879908,53.238744,13.5117955697,0.0,4.83426,8.67753556972
 06/12  08:00:00,1064.415546,84.6491246149,598.45693234,0.0,220.879908,145.652643033,53.649820924,0.0,36.25695,17.392870924
 06/12  09:00:00,1111.90525969,88.1192462715,641.199100468,0.0,220.879908,145.652643033,53.7315679093,0.0,36.25695,17.4746179093
 06/12  10:00:00,1159.96970404,90.8495915637,679.848657662,0.0,220.879908,151.653867033,65.8283121021,0.0,48.3426,17.4857121021
 06/12  11:00:00,1190.62233541,93.24518463,707.216300261,0.0,220.879908,151.653867033,65.8584096899,0.0,48.3426,17.5158096899
 06/12  12:00:00,1215.01039079,96.1052688831,729.511063573,0.0,220.879908,151.653867033,74.6413601013,0.0,48.3426,26.2987601013
 06/12  13:00:00,1229.02580761,99.3808969122,746.273214311,0.0,220.879908,145.652643033,41.7221809755,0.0,24.1713,17.5508809755
 06/12  14:00:00,1249.14292492,103.492153367,762.752555797,0.0,220.879908,145.652643033,50.3788631504,0.0,24.1713,26.2075631504
 06/12  15:00:00,1258.83355957,109.658848995,773.745785825,0.0,220.879908,137.835547516,22.3270487273,0.0,4.83426,17.4927887273
 06/12  16:00:00,1259.03876293,109.579344426,778.924450631,0.0,220.879908,133.019064,13.5611734946,0.00928169307568,4.83426,8.71763180152
 06/12  17:00:00,1181.26748091,105.478700253,785.589010823,0.0,220.879908,53.238744,22.2506878281,0.0,4.83426,17.4164278281
 06/12  18:00:00,1171.6028963,100.231798117,780.70162147,0.0,220.879908,53.238744,22.279421774,0.0,4.83426,17.445161774
 06/12  19:00:00,1162.52441153,95.115855691,776.087071761,0.0,220.879908,53.238744,13.4753497446,0.0,4.83426,8.64108974458
 06/12  20:00:00,1160.39530248,90.4349995957,770.356526782,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/12  21:00:00,621.952679822,7.67953646551,491.148783581,0.0,43.513341876,52.539744,13.4695213827,0.0,4.83426,8.63526138267
 06/12  22:00:00,649.835107779,23.9713649565,502.397718383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,540.946840773,3.79610439853,413.680057793,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,483.45350763,3.18064715496,358.290970888,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,454.461148194,3.06247541867,329.466589137,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,451.998025016,2.82740701373,327.418698489,0.0,43.513341876,52.539744,13.4436615356,0.0,4.83426,8.60940153561
 06/13  03:00:00,430.627108773,2.46880283744,306.69203172,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,386.832201236,2.05917103846,260.803251451,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,157.67980147,0.240160981063,36.1351928122,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,819.490962982,76.0459004583,617.9360864,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/13  07:00:00,996.87281475,76.482419363,629.993507085,0.0,220.879908,53.238744,13.5119174235,0.0,4.83426,8.67765742348
 06/13  08:00:00,1132.83471484,88.1046118439,661.503423089,0.0,220.879908,145.652643033,53.6493993612,0.0,36.25695,17.3924493612
 06/13  09:00:00,1151.59417602,90.505518358,677.805638249,0.0,220.879908,145.652643033,53.7327575482,0.0,36.25695,17.4758075482
 06/13  10:00:00,1190.69802885,92.6313934569,708.737158908,0.0,220.879908,151.653867033,65.8258905215,0.0,48.3426,17.4832905215
 06/13  11:00:00,1219.99066302,95.6337622672,734.562312211,0.0,220.879908,151.653867033,65.857121815,0.0,48.3426,17.514521815
 06/13  12:00:00,1233.09127686,99.4914878358,744.6952893,0.0,220.879908,151.653867033,74.6377922887,0.0,48.3426,26.2951922887
 06/13  13:00:00,1247.08228718,102.197008114,761.955886106,0.0,220.879908,145.652643033,41.7207324904,0.0,24.1713,17.5494324904
 06/13  14:00:00,1265.22610959,106.91618091,775.018940339,0.0,220.879908,145.652643033,41.6487694897,0.0,24.1713,17.4774694897
 06/13  15:00:00,1267.56247691,110.347296099,781.668965112,0.0,220.879908,137.835547516,31.0620959639,0.0,4.83426,26.2278359639
 06/13  16:00:00,1258.14262726,109.962547486,777.501682711,0.0,220.879908,133.019064,13.5604068929,0.00890402432964,4.83426,8.71724286852
 06/13  17:00:00,1173.20926329,105.007832904,777.609203352,0.0,220.879908,53.238744,22.2492863011,0.0,4.83426,17.4150263011
 06/13  18:00:00,1177.4914916,100.670670446,786.017094418,0.0,220.879908,53.238744,22.2787665957,0.0,4.83426,17.4445065957
 06/13  19:00:00,1164.83057711,97.2148348648,777.110632203,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/13  20:00:00,1157.89005931,91.6827873826,767.007429431,0.0,220.879908,53.238744,13.4705849684,0.0,4.83426,8.63632496845
 06/13  21:00:00,631.850376974,8.28600408164,500.481555661,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  22:00:00,607.623951108,9.36145082781,474.928819247,0.0,43.513341876,52.539744,13.4548151676,0.0,4.83426,8.62055516764
 06/13  23:00:00,573.661141645,8.50699672193,441.517628822,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,615.193404418,6.45048103188,485.617785128,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,497.380479537,4.71992681456,370.563410028,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,309.87042396,1.32863771953,188.185975284,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,371.877711071,1.84511595998,248.962065838,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,217.353428643,0.770772862658,96.6194666504,0.0,43.513341876,52.539744,13.4428939559,0.0,4.83426,8.60863395588
 06/14  05:00:00,167.115562638,0.384131048523,47.3403268928,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,743.785508325,75.2732346137,545.38912751,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/14  07:00:00,935.440029908,74.2540340048,572.470462312,0.0,220.879908,53.238744,13.5109654733,0.0,4.83426,8.67670547327
 06/14  08:00:00,1035.25508479,82.7689566314,571.385045058,0.0,220.879908,145.652643033,44.9625946615,0.0,36.25695,8.70564466149
 06/14  09:00:00,1061.74830073,85.3398762074,594.995315084,0.0,220.879908,145.652643033,62.0218719023,0.0,36.25695,25.7649219023
 06/14  10:00:00,1105.23515295,88.5650515421,628.500796637,0.0,220.879908,151.653867033,66.2591465262,0.0,48.3426,17.9165465262
 06/14  11:00:00,1151.24735671,90.945295486,670.715811909,0.0,220.879908,151.653867033,65.8538172528,0.0,48.3426,17.5112172528
 06/14  12:00:00,1180.71548472,93.3968707607,698.066434364,0.0,220.879908,151.653867033,65.8762610865,0.0,48.3426,17.5336610865
 06/14  13:00:00,1183.08668818,96.32397902,703.411462136,0.0,220.879908,145.652643033,50.4818209776,0.0,24.1713,26.3105209776
 06/14  14:00:00,1194.88374413,99.576943061,711.94926119,0.0,220.879908,145.652643033,41.6471063899,0.0,24.1713,17.4758063899
 06/14  15:00:00,1201.26799547,100.41101119,725.481023221,0.0,220.879908,137.835547516,22.3251199845,0.0,4.83426,17.4908599845
 06/14  16:00:00,1205.60934057,95.435867589,739.489045227,0.0,220.879908,133.019064,22.2572747247,0.00976250281933,4.83426,17.4132522219
 06/14  17:00:00,1120.64692512,89.463896395,740.223004217,0.0,220.879908,53.238744,13.5508050607,0.0,4.83426,8.71654506073
 06/14  18:00:00,1113.36035909,88.275684599,734.135250343,0.0,220.879908,53.238744,22.2771090697,0.0,4.83426,17.4428490697
 06/14  19:00:00,1116.24245099,86.8535213033,737.807212254,0.0,220.879908,53.238744,13.474823794,0.0,4.83426,8.640563794
 06/14  20:00:00,1105.96811009,83.8122893206,721.728569105,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/14  21:00:00,661.609539139,3.7847325137,534.465648523,0.0,43.513341876,52.539744,13.4705636635,0.0,4.83426,8.63630366348
 06/14  22:00:00,501.76379917,3.49861530891,375.428788749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,512.096069418,3.25676522564,385.504537476,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,203.255012713,0.768262097045,83.193979405,0.0,43.513341876,52.539744,13.443613653,0.0,4.83426,8.60935365305
 06/15  01:00:00,248.325853984,1.15577573161,127.354542892,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.35476282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,118.354246144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.891973597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,118.82551259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,726.762794482,74.9365675798,528.68265667,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/15  07:00:00,917.52416352,74.2873343565,553.951654316,0.0,220.879908,53.238744,22.1667883083,0.0,4.83426,17.3325283083
 06/15  08:00:00,1051.19238814,82.4618064551,587.364690964,0.0,220.879908,145.652643033,44.9606371226,0.0,36.25695,8.70368712256
 06/15  09:00:00,1067.0209766,85.2385835739,600.200036869,0.0,220.879908,145.652643033,53.7288462963,0.0,36.25695,17.4718962963
 06/15  10:00:00,1093.509533,87.5628335607,618.113154169,0.0,220.879908,151.653867033,65.8251555343,0.0,48.3426,17.4825555343
 06/15  11:00:00,1135.36294135,90.1992615806,656.239352001,0.0,220.879908,151.653867033,65.8514747045,0.0,48.3426,17.5088747045
 06/15  12:00:00,1163.301322,92.540049613,681.864688065,0.0,220.879908,151.653867033,74.6309612832,0.0,48.3426,26.2883612832
 06/15  13:00:00,1179.70256333,94.8540459822,701.512605088,0.0,220.879908,145.652643033,41.716070848,0.0,24.1713,17.544770848
 06/15  14:00:00,1204.44613846,99.4697132891,722.063225428,0.0,220.879908,145.652643033,50.3713144841,0.0,24.1713,26.2000144841
 06/15  15:00:00,1209.01424179,104.617471344,729.347930982,0.0,220.879908,137.835547516,22.3209555614,0.0,4.83426,17.4866955614
 06/15  16:00:00,1215.7223258,106.659015337,738.485305885,0.0,220.879908,133.019064,13.557584428,0.00949047958959,4.83426,8.7138339484
 06/15  17:00:00,1142.01011878,105.514093569,745.642090521,0.0,220.879908,53.238744,22.2470967996,0.0,4.83426,17.4128367996
 06/15  18:00:00,1141.91971458,103.500411741,747.687379116,0.0,220.879908,53.238744,22.2745190928,0.0,4.83426,17.4402590928
 06/15  19:00:00,1129.424788,95.4748271183,742.961756244,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/15  20:00:00,1115.66733808,87.8779863639,728.029070076,0.0,220.879908,53.238744,13.4700935771,0.0,4.83426,8.63583357714
 06/15  21:00:00,621.536870788,10.0971360573,488.539768642,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  22:00:00,629.05806814,16.9458439365,488.47181597,0.0,43.513341876,52.539744,13.4546202734,0.0,4.83426,8.62036027336
 06/15  23:00:00,527.46111311,3.98189443022,399.179035478,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,487.924989023,3.76700316844,360.809442912,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,420.515480893,2.75186023598,295.674795427,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,374.332205573,2.00088898518,251.136170369,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,347.654654228,1.65403519722,225.342330842,0.0,43.513341876,52.539744,13.4434967218,0.0,4.83426,8.60923672175
 06/16  04:00:00,417.430915838,2.03322707827,291.045653971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,120.957831676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,833.553212974,76.2687028326,631.343279998,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/16  07:00:00,997.862672502,75.7397546479,631.375191691,0.0,220.879908,53.238744,13.5102588324,0.0,4.83426,8.67599883235
 06/16  08:00:00,1118.65653626,85.9892096842,649.475468577,0.0,220.879908,145.652643033,44.9230990313,0.0,36.25695,8.66614903127
 06/16  09:00:00,1135.92293871,87.6666418814,665.339369602,0.0,220.879908,145.652643033,44.922700146,0.0,36.25695,8.66575014604
 06/16  10:00:00,1165.29063819,90.1558972368,686.582555666,0.0,220.879908,151.653867033,57.0079747433,0.0,48.3426,8.66537474333
 06/16  11:00:00,1190.34361185,93.7527701676,707.038061706,0.0,220.879908,151.653867033,57.0086100119,0.0,48.3426,8.66601001191
 06/16  12:00:00,1219.00265958,99.8211347351,729.953023414,0.0,220.879908,151.653867033,57.0082274966,0.0,48.3426,8.66562749665
 06/16  13:00:00,1232.84043399,106.343332221,743.088328565,0.0,220.879908,145.652643033,32.8352829668,0.0,24.1713,8.66398296681
 06/16  14:00:00,1248.19546753,110.7425789,754.024267374,0.0,220.879908,145.652643033,32.8371848281,0.0,24.1713,8.66588482809
 06/16  15:00:00,1259.41763258,113.679050051,770.12560479,0.0,220.879908,137.835547516,13.4997706198,0.0,4.83426,8.66551061984
 06/16  16:00:00,1259.72806362,114.500921856,774.422749761,0.0,220.879908,133.019064,13.5490955595,0.0,4.83426,8.71483555946
 06/16  17:00:00,1177.72755849,114.085831415,772.623161005,0.0,220.879908,53.238744,22.2441327472,0.0,4.83426,17.4098727472
 06/16  18:00:00,1182.09217426,113.961884118,777.108955439,0.0,220.879908,53.238744,22.2725718512,0.0,4.83426,17.4383118512
 06/16  19:00:00,1154.61671844,107.040879337,756.577180382,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/16  20:00:00,1131.42580648,100.490440143,731.018355312,0.0,220.879908,53.238744,13.4698878602,0.0,4.83426,8.63562786019
 06/16  21:00:00,612.729760061,26.2235321463,461.996902769,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  22:00:00,566.792708945,27.7718319188,415.630737834,0.0,43.513341876,52.539744,13.4544835659,0.0,4.83426,8.62022356591
 06/16  23:00:00,632.18979676,23.5998712012,483.613205335,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  24:00:00,532.631402723,4.20425835883,405.022595956,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,492.678364119,3.17220837406,367.375718761,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,500.642670408,3.01770402145,375.268322155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,285.716206161,1.46707455598,163.777324344,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,304.923885273,1.67535528675,181.645192952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,283.206534668,1.15499163175,161.561765998,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,112.896522687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,352.251769514,2.1464868778,245.810175286,0.0,43.513341876,52.539744,13.4403060834,0.0,4.83426,8.60604608342
 06/17  08:00:00,419.361586956,3.684766228,311.753890749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,512.699722214,11.5657118699,396.343253104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,575.938271899,10.5343206545,459.932905726,0.0,43.513341876,52.539744,6.59119862565,0.0,4.83426,1.75693862565
 06/17  11:00:00,644.027747139,12.4825100802,524.922951305,0.0,43.513341876,52.539744,11.7240175637,0.0,4.83426,6.88975756374
 06/17  12:00:00,638.565070217,10.669360639,522.224545333,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  13:00:00,716.949038245,21.9664520205,588.426600735,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,741.80965302,38.5927767421,596.595050274,0.0,43.513341876,52.539744,13.4539820366,0.0,4.83426,8.6197220366
 06/17  15:00:00,784.744749359,36.9933622835,640.906688752,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  16:00:00,796.545785048,50.3486476549,639.462398514,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,831.39574577,45.503939056,678.958377922,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,780.45148915,52.6686265784,621.17843065,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,745.262098326,37.0058991097,601.096438391,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,700.146946317,40.560088828,543.839918608,0.0,43.513341876,52.539744,13.4403636584,0.0,4.83426,8.60610365842
 06/17  21:00:00,682.23862925,32.2306796837,525.579968626,0.0,43.513341876,52.539744,13.5186210204,0.0,4.83426,8.68436102036
 06/17  22:00:00,632.324055307,22.0184029473,486.584867513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,601.319027564,4.5039555428,472.539321313,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,531.163483798,3.55242187165,405.103660274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,503.529497108,3.44850603932,377.629496505,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,481.231129797,3.03235957762,356.191365051,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,429.736218531,2.5739216666,305.638701316,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,222.69007076,0.842240447595,101.817700036,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,262.701091056,1.1555693674,141.150255044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,112.964506603,0.0,0.0,0.0,43.513341876,52.539744,13.4403305354,0.0,4.83426,8.6060705354
 06/18  07:00:00,443.097158321,3.01593130406,335.072756753,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,554.88196702,6.48124408897,442.993982292,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,571.620213565,15.9691027724,450.081346323,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,667.359438092,18.6098546383,542.134453727,0.0,43.513341876,52.539744,13.4818347688,0.0,4.83426,8.64757476883
 06/18  11:00:00,642.221951945,17.5170314473,518.417420195,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  12:00:00,753.719576397,19.1864757777,627.403426372,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,746.649811962,31.0488644818,609.54225466,0.0,43.513341876,52.539744,13.4569828248,0.0,4.83426,8.62272282478
 06/18  14:00:00,848.524529203,49.0033443444,692.287533304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  15:00:00,817.90948914,45.3487201564,666.466121255,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,886.206619119,57.1635216531,721.73255091,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,854.186716822,51.5343866813,696.555091235,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,885.607479572,58.4217667404,719.950077285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,829.001605279,48.3754383402,674.092754826,0.0,43.513341876,52.539744,13.4403432308,0.0,4.83426,8.60608323084
 06/18  20:00:00,815.547162672,48.8571640481,653.156327215,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,727.096656916,42.2112236751,560.914120352,0.0,43.513341876,52.539744,13.5182013024,0.0,4.83426,8.68394130239
 06/18  22:00:00,748.511657311,38.5965539283,585.255492702,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,618.324019259,9.46405267771,484.639234074,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,649.004664004,6.83908948301,517.788827718,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,503.386931128,3.5405468577,377.332661038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,546.542813704,3.90219921241,419.670288562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,519.44322281,3.24786751121,393.934731596,0.0,43.513341876,52.539744,13.4417450415,0.0,4.83426,8.60748504154
 06/19  04:00:00,418.730804998,2.57451607056,294.157408101,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,383.681575257,2.47710658768,259.285740352,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,816.026519799,77.0563856935,614.995315787,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/19  07:00:00,989.454494669,76.8453873712,622.614003951,0.0,220.879908,53.238744,13.5081473347,0.0,4.83426,8.67388733469
 06/19  08:00:00,1134.12206772,88.7563433994,662.138241871,0.0,220.879908,145.652643033,44.9218176822,0.0,36.25695,8.66486768219
 06/19  09:00:00,1162.0123061,91.2142332097,687.595982666,0.0,220.879908,145.652643033,44.921701569,0.0,36.25695,8.66475156898
 06/19  10:00:00,1203.2516745,95.8551684758,718.540578527,0.0,220.879908,151.653867033,57.0068658813,0.0,48.3426,8.66426588125
 06/19  11:00:00,1232.19788894,99.4184333183,743.138828197,0.0,220.879908,151.653867033,57.0073773209,0.0,48.3426,8.66477732093
 06/19  12:00:00,1247.49471055,100.978653788,757.805899392,0.0,220.879908,151.653867033,57.0068900694,0.0,48.3426,8.66429006937
 06/19  13:00:00,1255.63101397,102.29926892,770.614819528,0.0,220.879908,145.652643033,32.8361035636,0.0,24.1713,8.66480356361
 06/19  14:00:00,1264.94635591,105.669104568,776.431026485,0.0,220.879908,145.652643033,32.8356152626,0.0,24.1713,8.6643152626
 06/19  15:00:00,1269.33657675,110.059246417,784.061579159,0.0,220.879908,137.835547516,4.85426,0.0,4.83426,0.02
 06/19  16:00:00,1275.79398501,109.950979235,795.353596518,0.0,220.879908,133.019064,22.240165474,0.0,4.83426,17.405905474
 06/19  17:00:00,1184.41064164,106.164411969,787.944412661,0.0,220.879908,53.238744,22.2406751683,0.0,4.83426,17.4064151683
 06/19  18:00:00,1189.52416873,106.060604782,792.684416523,0.0,220.879908,53.238744,13.5603809042,0.0,4.83426,8.72612090415
 06/19  19:00:00,1183.74019108,102.28228393,789.856483425,0.0,220.879908,53.238744,13.4739365795,0.0,4.83426,8.63967657954
 06/19  20:00:00,1160.54910835,94.8312686899,768.438016519,0.0,220.879908,53.238744,13.4693040789,0.0,4.83426,8.63504407887
 06/19  21:00:00,612.742897954,9.81463351954,478.836049896,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  22:00:00,567.529159996,24.7767497815,419.594317026,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,580.669172926,8.64230737779,447.577724562,0.0,43.513341876,52.539744,13.4495944811,0.0,4.83426,8.6153344811
 06/19  24:00:00,536.130525352,3.76145099875,409.608948484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,522.305984558,3.32937071171,396.674154901,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,464.980623084,2.87360403065,340.304680917,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,395.177726389,2.27240575468,271.71886422,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,394.199150771,2.27996961404,267.868608516,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,120.889073714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,803.592552374,76.4170796457,602.615363434,0.0,43.513341876,53.238744,13.4432806124,0.0,4.83426,8.60902061239
 06/20  07:00:00,977.515249295,76.2114625964,611.690256631,0.0,220.879908,53.238744,13.5079991285,0.0,4.83426,8.67373912848
 06/20  08:00:00,1114.0181292,87.0437127518,643.883514387,0.0,220.879908,145.652643033,44.920701341,0.0,36.25695,8.66375134099
 06/20  09:00:00,1153.87138287,90.2785458221,680.326552955,0.0,220.879908,145.652643033,36.27695,0.0,36.25695,0.02
 06/20  10:00:00,1194.84188557,92.845617421,712.930997857,0.0,220.879908,151.653867033,57.0064950908,0.0,48.3426,8.6638950908
 06/20  11:00:00,1217.08003965,96.0409184241,731.442258962,0.0,220.879908,151.653867033,57.0055101751,0.0,48.3426,8.66291017511
 06/20  12:00:00,1235.87362925,99.4476092229,747.609341825,0.0,220.879908,151.653867033,57.0067600812,0.0,48.3426,8.66416008116
 06/20  13:00:00,1243.17110261,101.714053487,758.747782787,0.0,220.879908,145.652643033,32.8359469495,0.0,24.1713,8.66464694954
 06/20  14:00:00,1256.07767595,103.954385882,769.438496775,0.0,220.879908,145.652643033,32.8354135602,0.0,24.1713,8.66411356024
 06/20  15:00:00,1260.24231939,107.411886337,777.916813757,0.0,220.879908,137.835547516,13.4988571589,0.0,4.83426,8.66459715893
 06/20  16:00:00,1263.14685804,107.660831494,785.435306441,0.0,220.879908,133.019064,22.2384614659,0.0,4.83426,17.4042014659
 06/20  17:00:00,1193.17452328,104.965915014,797.338308755,0.0,220.879908,53.238744,13.5460301023,0.0,4.83426,8.71177010226
 06/20  18:00:00,1196.86705742,104.072513905,801.901113345,0.0,220.879908,53.238744,22.2663396992,0.0,4.83426,17.4320796992
 06/20  19:00:00,1179.80943688,99.8433429701,789.484176351,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/20  20:00:00,1155.83628361,92.5805105933,767.233084822,0.0,220.879908,53.238744,13.4692777349,0.0,4.83426,8.63501773486
 06/20  21:00:00,627.822111162,8.22603071512,496.400255513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  22:00:00,583.997923196,9.20224706048,451.714696403,0.0,43.513341876,52.539744,13.4540084369,0.0,4.83426,8.6197484369
 06/20  23:00:00,582.461254274,8.40053208784,450.232774392,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,574.050931463,4.0754989949,447.01496316,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,557.089581794,3.71937366899,430.712299906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,539.021287928,3.48438670661,412.985938046,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,454.018416024,2.80702906961,329.408144969,0.0,43.513341876,52.539744,13.4433492482,0.0,4.83426,8.60908924825
 06/21  04:00:00,408.276835017,2.23258746646,284.205438641,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,402.777265699,2.23839642988,278.76753506,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,826.303644297,75.8575337741,626.033763042,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/21  07:00:00,986.487665468,76.2046586252,619.98259603,0.0,220.879908,53.238744,13.5081531787,0.0,4.83426,8.67389317875
 06/21  08:00:00,1096.84528344,86.6443351383,627.036506353,0.0,220.879908,145.652643033,44.9211128797,0.0,36.25695,8.66416287967
 06/21  09:00:00,1109.38337651,88.7594895093,637.435240768,0.0,220.879908,145.652643033,44.9205459048,0.0,36.25695,8.66359590482
 06/21  10:00:00,1146.5340476,91.5543871439,665.737482102,0.0,220.879908,151.653867033,57.0066291078,0.0,48.3426,8.6640291078
 06/21  11:00:00,1187.58160717,95.6116587747,702.228703687,0.0,220.879908,151.653867033,57.0060767642,0.0,48.3426,8.66347676422
 06/21  12:00:00,1217.80576504,100.486789396,728.443780847,0.0,220.879908,151.653867033,57.0065050158,0.0,48.3426,8.66390501575
 06/21  13:00:00,1242.09938596,103.078087255,755.950469703,0.0,220.879908,145.652643033,31.7202921079,0.0,24.1713,7.54899210787
 06/21  14:00:00,1262.85414578,107.890199471,771.540458249,0.0,220.879908,145.652643033,25.3049887678,0.0,24.1713,1.13368876776
 06/21  15:00:00,1260.01365787,109.968182871,774.441350836,0.0,220.879908,137.835547516,13.4986285235,0.0,4.83426,8.66436852349
 06/21  16:00:00,1253.51603455,106.972356097,775.765090835,0.0,220.879908,133.019064,22.2382020515,0.0,4.83426,17.4039420515
 06/21  17:00:00,1165.96028107,100.236546754,775.406934894,0.0,220.879908,53.238744,13.54608902,0.0,4.83426,8.71182901997
 06/21  18:00:00,1188.09684167,97.8046077133,799.486763169,0.0,220.879908,53.238744,22.2657454789,0.0,4.83426,17.4314854789
 06/21  19:00:00,1181.89451631,95.9902522883,794.416280046,0.0,220.879908,53.238744,13.4735631544,0.0,4.83426,8.63930315445
 06/21  20:00:00,1163.92536181,90.7383269857,776.006884966,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/21  21:00:00,653.855850976,7.64455290825,522.809999803,0.0,43.513341876,52.539744,13.4693763377,0.0,4.83426,8.63511633767
 06/21  22:00:00,632.866669961,9.51745601554,499.806430558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  23:00:00,590.364424948,8.20497479082,458.408017157,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,613.83334388,4.00807237269,486.822192024,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  01:00:00,526.379159561,3.57097908711,400.424592118,0.0,43.513341876,52.539744,13.4432922554,0.0,4.83426,8.6090322554
 06/22  02:00:00,519.62112583,3.46970119626,393.816925798,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,426.510092339,2.72793627912,302.274725878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,280.796248482,1.40202834733,158.680872751,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,276.203036872,1.44630058721,154.164209048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,819.055812344,76.3917962175,620.258848835,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/22  07:00:00,985.342285803,76.1843984778,621.235309795,0.0,220.879908,53.238744,13.507672403,0.0,4.83426,8.67341240304
 06/22  08:00:00,1105.71713652,86.9191403748,637.207199442,0.0,220.879908,145.652643033,44.9209459244,0.0,36.25695,8.66399592439
 06/22  09:00:00,1127.17483814,89.6918684955,654.595342884,0.0,220.879908,145.652643033,44.9203575758,0.0,36.25695,8.66340757583
 06/22  10:00:00,1162.72806171,92.0813543161,681.371204995,0.0,220.879908,151.653867033,57.006410917,0.0,48.3426,8.66381091702
 06/22  11:00:00,1183.54810077,94.013114123,699.421676509,0.0,220.879908,151.653867033,57.0058200725,0.0,48.3426,8.66322007246
 06/22  12:00:00,1214.45591342,97.3420721679,728.157627349,0.0,220.879908,151.653867033,57.0062151282,0.0,48.3426,8.66361512824
 06/22  13:00:00,1240.55365297,102.769335815,754.599028362,0.0,220.879908,145.652643033,32.8343354151,0.0,24.1713,8.66303541513
 06/22  14:00:00,1271.28926041,108.785650685,779.077190727,0.0,220.879908,145.652643033,32.8347213655,0.0,24.1713,8.66342136549
 06/22  15:00:00,1289.5694094,113.146711582,800.816287084,0.0,220.879908,137.835547516,13.4980863573,0.0,4.83426,8.66382635729
 06/22  16:00:00,1296.9016939,113.428112846,812.680006781,0.0,220.879908,133.019064,13.5453119463,0.0,4.83426,8.71105194626
 06/22  17:00:00,1211.40695443,111.161698107,809.3437205,0.0,220.879908,53.238744,22.2348178678,0.0,4.83426,17.4005578678
 06/22  18:00:00,1205.3830205,109.610161303,805.21753831,0.0,220.879908,53.238744,22.2626060909,0.0,4.83426,17.4283460909
 06/22  19:00:00,1190.78756947,104.31634233,795.566271667,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/22  20:00:00,1177.79614174,95.7106817217,785.296512574,0.0,220.879908,53.238744,13.4686862138,0.0,4.83426,8.63442621381
 06/22  21:00:00,639.61985993,9.87941432327,505.666510956,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  22:00:00,567.627319454,22.0177157438,422.61164357,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  23:00:00,642.546449505,25.9645904781,491.984684652,0.0,43.513341876,52.539744,13.4477189369,0.0,4.83426,8.61345893685
 06/22  24:00:00,522.400401174,8.9378609494,390.587209409,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,491.133088441,3.3204601883,365.688847635,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  02:00:00,459.292557191,2.95460052442,334.399852929,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,385.444871208,2.23458488351,262.073821409,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,322.506648215,1.56505284784,197.696013855,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,120.827800096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  06:00:00,772.557507826,76.1954063521,572.374593869,0.0,43.513341876,53.238744,13.4481546689,0.00643663177926,4.83426,8.60745803709
 06/23  07:00:00,947.461935421,75.9746082891,583.269321957,0.0,220.879908,53.238744,13.5069111298,0.0,4.83426,8.67265112977
 06/23  08:00:00,1087.62842125,86.642858612,618.907146892,0.0,220.879908,145.652643033,44.9196818809,0.0,36.25695,8.66273188088
 06/23  09:00:00,1131.6682169,89.2933414226,659.237921208,0.0,220.879908,145.652643033,36.27695,0.0,36.25695,0.02
 06/23  10:00:00,1165.90107639,90.9208513728,685.695983545,0.0,220.879908,151.653867033,57.0062800054,0.0,48.3426,8.66368000545
 06/23  11:00:00,1198.47463884,93.6096380514,714.748358221,0.0,220.879908,151.653867033,57.0060417623,0.0,48.3426,8.66344176232
 06/23  12:00:00,1222.30432444,96.8834783507,736.565646165,0.0,220.879908,151.653867033,57.0054227649,0.0,48.3426,8.66282276493
 06/23  13:00:00,1236.55201479,100.843471598,752.853582491,0.0,220.879908,145.652643033,32.8344816778,0.0,24.1713,8.66318167776
 06/23  14:00:00,1262.09475147,106.208039668,772.62640543,0.0,220.879908,145.652643033,32.8348484565,0.0,24.1713,8.66354845645
 06/23  15:00:00,1272.88935508,112.412222742,784.870530698,0.0,220.879908,137.835547516,13.4971833579,0.0,4.83426,8.66292335788
 06/23  16:00:00,1282.11305811,113.958380942,797.355931012,0.0,220.879908,133.019064,13.5443743952,0.0,4.83426,8.71011439522
 06/23  17:00:00,1212.52608377,114.099080336,807.411102588,0.0,220.879908,53.238744,22.2360613259,0.0,4.83426,17.4018013259
 06/23  18:00:00,1209.1379306,113.807265505,804.313490478,0.0,220.879908,53.238744,22.261806276,0.0,4.83426,17.427546276
 06/23  19:00:00,1187.11350608,109.556581185,786.56525741,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/23  20:00:00,1159.12967357,100.49146446,762.141306706,0.0,220.879908,53.238744,13.4686573612,0.0,4.83426,8.63439736116
 06/23  21:00:00,649.276938942,24.1531559884,500.961361118,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  22:00:00,570.450330742,27.535299031,419.474828345,0.0,43.513341876,52.539744,13.453829211,0.0,4.83426,8.61956921103
 06/23  23:00:00,583.070927822,8.81078474393,449.585263809,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,527.298027981,5.80450430367,398.305921822,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,489.758578517,3.40753882011,363.976167214,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,378.330130318,2.60272624861,254.244511013,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,261.583426724,1.46561086152,139.990949458,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,468.21717815,2.55310920642,343.020967263,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,145.073507229,0.240160981063,25.6120312428,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,112.954179299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,231.608177876,1.00283794354,128.416808326,0.0,43.513341876,52.539744,13.4401512643,0.0,4.83426,8.60589126431
 06/24  08:00:00,327.261341351,2.18815331607,221.463302134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
