Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/24  09:00:00,477.147621081,3.06149643806,369.356963049,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,537.947524421,7.87966845798,424.778873365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  11:00:00,590.055140588,11.1665798173,472.717874125,0.0,43.513341876,52.539744,13.4561947009,0.0,4.83426,8.62193470086
 06/24  12:00:00,630.171395641,11.4072138081,512.166993934,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  13:00:00,624.416898949,12.3497201025,506.228190787,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,747.646585374,17.6355459169,622.624283176,0.0,43.513341876,52.539744,13.4532701965,0.0,4.83426,8.61901019647
 06/24  15:00:00,764.73124571,42.8185485241,615.696691125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,816.15433474,43.7184815462,664.98651487,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,780.00566351,40.4758292291,633.33176185,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,823.964188481,46.9203291292,669.804373238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,755.679807479,39.1382951111,609.878922915,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,766.955761931,38.4647954963,614.876762146,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,668.987620232,32.4628368864,512.606914177,0.0,43.513341876,52.539744,22.1755399148,0.0,4.83426,17.3412799148
 06/24  22:00:00,670.294184496,13.7361821043,531.992209365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,498.801624873,3.60774586885,371.901526301,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,531.350368659,4.129251834,404.082994942,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,428.914002511,3.381539686,303.250636407,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,324.243378036,1.84957457232,201.871069314,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,420.789604096,2.51610973545,296.786319158,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,177.417286577,0.384131048523,57.5530084311,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,270.050582086,1.15415721485,148.556865695,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,112.950639568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,435.702555085,2.72160599199,328.454636283,0.0,43.513341876,52.539744,13.4401964696,0.0,4.83426,8.60593646959
 06/25  08:00:00,146.050416416,0.384131048523,44.3444506279,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,377.554129977,2.86335320793,270.090655308,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,454.856167022,3.69557426438,345.649380744,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  11:00:00,575.691016361,12.8772955172,455.590480082,0.0,43.513341876,52.539744,13.454371377,0.0,4.83426,8.620111377
 06/25  12:00:00,578.563906448,10.393047538,462.835503195,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  13:00:00,711.81073288,13.5252289732,591.176624847,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  14:00:00,675.948372199,12.1837615516,557.733101344,0.0,43.513341876,52.539744,13.4520979598,0.0,4.83426,8.6178379598
 06/25  15:00:00,811.984495416,42.8475211815,661.875325867,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  16:00:00,766.622864408,42.758428519,617.858026883,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,836.553224566,45.3980851832,684.073318349,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,797.549401158,44.7548200501,646.955302042,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,835.445689129,53.2115544385,674.5891386,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,717.839320785,35.2285609789,570.329223319,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,757.495254124,36.2568515782,596.24037612,0.0,43.513341876,52.539744,22.1748946445,0.0,4.83426,17.3406346445
 06/25  22:00:00,660.654190075,30.9106732223,506.413754341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,696.370202365,12.2662771759,558.805655038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,551.856774067,3.8822189323,425.177368508,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,583.848131044,4.31378085509,456.157048789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,546.527715946,3.48953748948,420.57239629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,499.124721803,3.0188325194,374.076258982,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  04:00:00,475.814557749,2.8269038756,350.518426108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,417.702016874,2.38321101367,293.396832487,0.0,43.513341876,52.539744,13.4429375073,0.0,4.83426,8.60867750725
 06/26  06:00:00,806.303026243,75.8380439005,606.265810648,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/26  07:00:00,982.245964993,76.7762574806,615.462335631,0.0,220.879908,53.238744,13.5052311002,0.0,4.83426,8.67097110017
 06/26  08:00:00,1116.28165837,88.3486264915,644.79586757,0.0,220.879908,145.652643033,44.9191312845,0.0,36.25695,8.66218128449
 06/26  09:00:00,1148.34383002,90.9109121723,674.469889247,0.0,220.879908,145.652643033,36.27695,0.0,36.25695,0.02
 06/26  10:00:00,1188.12706166,93.0970025735,706.207452486,0.0,220.879908,151.653867033,57.0051442886,0.0,48.3426,8.66254428859
 06/26  11:00:00,1217.7126705,95.3093342242,732.602288708,0.0,220.879908,151.653867033,57.0049199066,0.0,48.3426,8.6623199066
 06/26  12:00:00,1240.60135991,98.1289008106,753.300358447,0.0,220.879908,151.653867033,57.0045777118,0.0,48.3426,8.66197771178
 06/26  13:00:00,1246.36070768,100.698084397,762.306196368,0.0,220.879908,145.652643033,32.8335376987,0.0,24.1713,8.66223769867
 06/26  14:00:00,1255.41375164,102.906497989,769.093709631,0.0,220.879908,145.652643033,32.8337981428,0.0,24.1713,8.66249814277
 06/26  15:00:00,1258.02976036,105.913902154,776.522803586,0.0,220.879908,137.835547516,13.4960503746,0.0,4.83426,8.66179037463
 06/26  16:00:00,1271.33811344,106.201647493,794.367154822,0.0,220.879908,133.019064,13.5423580192,0.0,4.83426,8.70809801918
 06/26  17:00:00,1206.18620654,103.057022594,812.870216261,0.0,220.879908,53.238744,22.2303751361,0.0,4.83426,17.3961151361
 06/26  18:00:00,1205.85353803,103.519672604,812.207520185,0.0,220.879908,53.238744,22.2585260001,0.0,4.83426,17.4242660001
 06/26  19:00:00,1189.4115024,100.693952896,798.028008519,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/26  20:00:00,1169.38509905,93.5241757535,779.858079867,0.0,220.879908,53.238744,13.4685571905,0.0,4.83426,8.63429719054
 06/26  21:00:00,631.671131158,4.46507904226,503.755400829,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  22:00:00,604.548759565,8.80336531052,472.562968329,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  23:00:00,586.247629629,7.6192602084,454.875944647,0.0,43.513341876,52.539744,13.4491610758,0.0,4.83426,8.61490107583
 06/26  24:00:00,581.114625572,4.05877332471,453.894944718,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,572.582410775,3.5381204774,446.42827,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,521.468192828,3.23715081383,395.85210151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,434.77562915,2.55240853109,310.612656402,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,283.883420062,1.31687689861,159.574198909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,217.958235153,0.768262097045,95.3335580901,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  06:00:00,802.690749918,76.3387318988,601.619777319,0.0,43.513341876,53.238744,13.4430958162,0.0,4.83426,8.60883581624
 06/27  07:00:00,984.836587505,76.2906514104,619.118978862,0.0,220.879908,53.238744,13.5055417102,0.0,4.83426,8.6712817102
 06/27  08:00:00,1115.8209706,87.6248328807,645.641951102,0.0,220.879908,145.652643033,44.9183969391,0.0,36.25695,8.66144693914
 06/27  09:00:00,1144.09184856,90.1069434709,671.055079963,0.0,220.879908,145.652643033,36.27695,0.0,36.25695,0.02
 06/27  10:00:00,1178.21103325,92.2470081403,696.787307611,0.0,220.879908,151.653867033,57.0048474297,0.0,48.3426,8.66224742965
 06/27  11:00:00,1212.97678439,94.8494949677,728.067269995,0.0,220.879908,151.653867033,57.0044819355,0.0,48.3426,8.66188193548
 06/27  12:00:00,1240.24745387,98.0976672332,752.746304984,0.0,220.879908,151.653867033,57.0047101536,0.0,48.3426,8.6621101536
 06/27  13:00:00,1244.73462397,100.349896087,760.966362398,0.0,220.879908,145.652643033,32.8314255426,0.0,24.1713,8.66012554263
 06/27  14:00:00,1259.50498062,102.890761765,773.200060796,0.0,220.879908,145.652643033,32.8328947764,0.0,24.1713,8.66159477637
 06/27  15:00:00,1274.68785682,106.046942224,793.047433929,0.0,220.879908,137.835547516,13.4960800775,0.0,4.83426,8.66182007748
 06/27  16:00:00,1283.12202072,106.596222754,805.746713985,0.0,220.879908,133.019064,13.5428009959,0.0,4.83426,8.7085409959
 06/27  17:00:00,1205.38230676,102.812625999,812.022846882,0.0,220.879908,53.238744,22.2287053747,0.0,4.83426,17.3944453747
 06/27  18:00:00,1204.08110046,103.331072197,810.122908502,0.0,220.879908,53.238744,13.5554590701,0.0,4.83426,8.72119907005
 06/27  19:00:00,1193.50477397,100.554053245,802.309861318,0.0,220.879908,53.238744,13.4728938406,0.0,4.83426,8.63863384064
 06/27  20:00:00,1177.77267734,93.8957001445,787.897504748,0.0,220.879908,53.238744,13.4681993866,0.0,4.83426,8.63393938662
 06/27  21:00:00,654.759881164,8.38535125472,523.02305632,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  22:00:00,634.407379865,22.4558987411,488.6655942,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,647.397624369,9.16349959227,513.750410002,0.0,43.513341876,52.539744,13.4490920749,0.0,4.83426,8.61483207486
 06/27  24:00:00,567.435403358,8.29236195432,436.024341573,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,557.917391371,3.61701598834,431.589106763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,537.601269445,3.33458403717,411.848814328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,457.817017035,2.81698068294,333.188001271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,398.300109742,2.29213483497,274.174634884,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,147.744044764,0.240160981063,28.2026343652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,799.951920548,76.4196254019,599.967998882,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/28  07:00:00,972.373613169,75.9646108864,607.140432564,0.0,220.879908,53.238744,13.5054697357,0.0,4.83426,8.67120973566
 06/28  08:00:00,1103.68086511,86.8097035845,634.004802422,0.0,220.879908,145.652643033,44.9190932294,0.0,36.25695,8.66214322941
 06/28  09:00:00,1139.55804429,89.8164125127,666.496021639,0.0,220.879908,145.652643033,44.9181577229,0.0,36.25695,8.66120772291
 06/28  10:00:00,1178.44648998,92.646712067,696.487710881,0.0,220.879908,151.653867033,57.003999968,0.0,48.3426,8.66139996796
 06/28  11:00:00,1207.04273921,95.2920517765,721.584047839,0.0,220.879908,151.653867033,57.0041950785,0.0,48.3426,8.66159507855
 06/28  12:00:00,1231.13800981,98.2660983465,743.468171377,0.0,220.879908,151.653867033,57.004389716,0.0,48.3426,8.66178971604
 06/28  13:00:00,1237.48156253,101.278575327,752.78205146,0.0,220.879908,145.652643033,32.8332859728,0.0,24.1713,8.66198597278
 06/28  14:00:00,1241.51494338,104.042408935,754.055937108,0.0,220.879908,145.652643033,32.8325189875,0.0,24.1713,8.66121898748
 06/28  15:00:00,1254.51452379,106.259111908,772.668037563,0.0,220.879908,137.835547516,13.495670518,0.0,4.83426,8.66141051797
 06/28  16:00:00,1266.23315802,106.381496493,789.06560254,0.0,220.879908,133.019064,13.5411649216,0.0,4.83426,8.70690492157
 06/28  17:00:00,1188.37472568,102.142850062,795.480229309,0.0,220.879908,53.238744,22.2293832098,0.0,4.83426,17.3951232098
 06/28  18:00:00,1194.09394325,100.142394402,803.426576052,0.0,220.879908,53.238744,13.555555456,0.0,4.83426,8.72129545604
 06/28  19:00:00,1179.21102833,96.4421882138,791.619871051,0.0,220.879908,53.238744,13.4727110174,0.0,4.83426,8.63845101743
 06/28  20:00:00,1147.751057,90.8658879549,759.656208548,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/28  21:00:00,623.10066755,6.49343818324,493.562194589,0.0,43.513341876,52.539744,13.468336087,0.0,4.83426,8.63407608702
 06/28  22:00:00,622.341083012,8.12251627187,490.638202135,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,605.635040218,5.86829964247,475.632603675,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  24:00:00,454.096053788,3.05374234747,329.01092759,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,449.576830567,3.24472961432,324.016533243,0.0,43.513341876,52.539744,13.4430912494,0.0,4.83426,8.60883124939
 06/29  02:00:00,437.93418691,2.68733057557,313.591295582,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,489.993495616,3.0479346837,364.791517822,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,256.333893667,1.15435002658,134.749246842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,341.671388051,1.79952576075,218.625185208,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,784.136018765,75.6250879955,581.960214855,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/29  07:00:00,938.542507217,75.6387595195,573.706946338,0.0,220.879908,53.238744,13.5048534524,0.0,4.83426,8.67059345237
 06/29  08:00:00,1062.0499582,85.9084753397,593.757976922,0.0,220.879908,145.652643033,44.9187427586,0.0,36.25695,8.66179275865
 06/29  09:00:00,1093.31047949,88.3393411714,622.057498176,0.0,220.879908,145.652643033,44.9184324613,0.0,36.25695,8.66148246134
 06/29  10:00:00,1111.08255141,89.5746055055,632.32674857,0.0,220.879908,151.653867033,57.0042489049,0.0,48.3426,8.66164890493
 06/29  11:00:00,1141.07738554,91.9688195647,659.044242718,0.0,220.879908,151.653867033,57.0034618264,0.0,48.3426,8.66086182637
 06/29  12:00:00,1145.73711749,91.6948044386,664.843471295,0.0,220.879908,151.653867033,57.0036187331,0.0,48.3426,8.66101873312
 06/29  13:00:00,1074.61002101,90.9298126656,600.923216358,0.0,220.879908,145.652643033,32.8454649776,0.0129825797595,24.1713,8.66118239782
 06/29  14:00:00,1059.14718461,92.0024983095,584.566487335,0.0,220.879908,145.652643033,24.1913,0.0,24.1713,0.02
 06/29  15:00:00,1100.54346994,94.5088438082,630.956263234,0.0,220.879908,137.835547516,13.5104398081,0.0148331653513,4.83426,8.66134664277
 06/29  16:00:00,1141.67752088,89.3861527973,682.024446553,0.0,220.879908,133.019064,22.2285688394,0.0,4.83426,17.3943088394
 06/29  17:00:00,1037.18551658,83.4443469601,663.817833296,0.0,220.879908,53.238744,13.540760026,0.0,4.83426,8.70650002598
 06/29  18:00:00,1020.88854925,81.560961237,649.746535661,0.0,220.879908,53.238744,22.2552177945,0.0,4.83426,17.4209577945
 06/29  19:00:00,1011.80989751,80.1631894571,641.757562355,0.0,220.879908,53.238744,13.4726436273,0.0,4.83426,8.63838362725
 06/29  20:00:00,990.395288905,78.4579668663,616.531448683,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/29  21:00:00,281.09214718,1.02571010344,160.223267568,0.0,43.513341876,52.539744,13.4681716394,0.0,4.83426,8.63391163936
 06/29  22:00:00,269.933309344,1.15603167117,149.063423499,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,119.218364726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,118.363330246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.360404042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.346111313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.334065437,0.0,0.0,0.0,43.513341876,52.539744,13.4430010662,0.0,4.83426,8.60874106618
 06/30  04:00:00,121.042818207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,120.636547753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,725.039225273,74.8952270679,521.893429073,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/30  07:00:00,882.491700515,73.9381807949,518.394972842,0.0,220.879908,53.238744,13.5038786906,0.0,4.83426,8.66961869065
 06/30  08:00:00,990.490767439,81.0174531438,526.869188317,0.0,220.879908,145.652643033,44.9180926572,0.0,36.25695,8.66114265724
 06/30  09:00:00,1025.98481586,83.676630388,560.094609782,0.0,220.879908,145.652643033,44.9182215092,0.0,36.25695,8.66127150921
 06/30  10:00:00,1066.06468274,86.3478260088,591.269065035,0.0,220.879908,151.653867033,57.004005529,0.0,48.3426,8.66140552904
 06/30  11:00:00,1112.98459216,88.4520481796,635.083246009,0.0,220.879908,151.653867033,57.0031918844,0.0,48.3426,8.66059188438
 06/30  12:00:00,1141.14755867,88.9389072935,663.076727906,0.0,220.879908,151.653867033,48.3626,0.0,48.3426,0.02
 06/30  13:00:00,1158.20941296,91.8811718278,683.054894324,0.0,220.879908,145.652643033,32.844222304,0.0116204905831,24.1713,8.66130181337
 06/30  14:00:00,1104.11558628,94.9307772078,626.029129251,0.0,220.879908,145.652643033,32.8321538742,0.0,24.1713,8.66085387416
 06/30  15:00:00,1059.07215952,94.169889242,589.692435598,0.0,220.879908,137.835547516,13.5127567709,0.0175064434719,4.83426,8.66099032745
 06/30  16:00:00,1064.37428034,86.7737068604,607.732228669,0.0,220.879908,133.019064,22.2254482997,0.0,4.83426,17.3911882997
 06/30  17:00:00,943.093118219,81.1356543596,571.375793312,0.0,220.879908,53.238744,13.539853093,0.0,4.83426,8.70559309295
 06/30  18:00:00,964.228212394,78.3794541335,596.755680342,0.0,220.879908,53.238744,22.2535532693,0.0,4.83426,17.4192932693
 06/30  19:00:00,980.347040716,77.5003256133,613.491655871,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/30  20:00:00,987.967615604,77.1551381659,615.489300031,0.0,220.879908,53.238744,13.4681145837,0.0,4.83426,8.63385458371
 06/30  21:00:00,300.716153757,1.15602597067,179.920317085,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  22:00:00,118.408391069,0.0,0.0,0.0,43.513341876,52.539744,13.4531290502,0.0,4.83426,8.61886905019
 06/30  23:00:00,119.246809752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  24:00:00,118.406315472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,105.109803252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,105.112045002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,105.11574983,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.699569098,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,105.640018447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,102.62963171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.5479383223,0.0,0.0,0.0,43.513341876,39.243024,13.4400702607,0.0,4.83426,8.60581026069
 07/01  08:00:00,87.6073461043,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,342.944594038,1.39355846459,251.832821018,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,434.35324905,2.72369738811,339.853090345,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,511.041260847,11.5564133074,406.033684964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,551.758952675,10.3008749692,448.713516848,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,520.53993905,11.1123997955,417.219829754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,622.577284204,11.1416522138,518.40271571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,625.988928206,12.7762303112,520.376335914,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,728.951104472,18.0018307512,617.356419335,0.0,43.513341876,39.243024,13.4400876918,0.0,4.83426,8.60582769178
 07/01  17:00:00,679.212632069,36.0701914376,550.451347043,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,757.266656945,35.8817357564,627.955465584,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,647.967447506,22.8366541721,531.851341027,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,712.094423773,22.22269048,590.02407739,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,617.530016786,16.9928847484,489.904718148,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,660.177239618,12.069013504,537.496576529,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,517.830287586,3.96087946401,403.599654041,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,466.613725131,3.19319735727,354.63507686,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,423.642397616,2.65265435928,312.779521995,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,399.814664772,2.48659524633,289.233031381,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,479.002168983,3.12244472114,366.888401896,0.0,43.513341876,39.243024,13.4400729352,0.0,4.83426,8.60581293521
 07/02  04:00:00,154.774739026,0.385714555045,48.1741138158,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,196.924346247,0.768262097045,89.574607404,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,102.648465923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,136.552356655,0.386941510394,48.1363264244,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,436.53402678,2.91295740487,342.142552414,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,502.062701222,5.22369780447,405.144327933,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,560.136554144,9.60987528922,458.584155044,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,596.018651285,12.910793051,489.261794832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,524.569952789,10.1653838771,422.589902505,0.0,43.513341876,39.243024,13.4423739379,0.0,4.83426,8.6081139379
 07/02  13:00:00,686.244591439,13.4097581713,579.280043152,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,656.330012987,10.9918226917,552.680558384,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,741.983652598,20.228281627,627.959416255,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,722.912653776,34.0979989605,596.140703636,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,794.291912356,40.3672931926,660.203965356,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,732.532606485,38.2386162144,601.721142126,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,760.953070733,37.3526899155,629.260295702,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,656.553226843,25.0052016043,532.571398693,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,692.476037277,15.390540858,565.441992129,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,570.445523358,8.97903082794,451.794040347,0.0,43.513341876,39.243024,13.4400439031,0.0,4.83426,8.60578390314
 07/02  23:00:00,603.436338086,4.63263028688,487.517797764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,435.540344355,2.76889242444,324.228183405,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,408.335969557,2.89144325077,296.688028984,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,409.108603982,3.01442603478,297.174324994,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,404.938214053,2.72793331967,293.591653247,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,375.152167957,2.20220784555,264.317073262,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,105.690490421,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,702.382267753,73.497242733,514.401568848,0.0,43.513341876,39.942024,13.4518100749,0.00884273612348,4.83426,8.6087073388
 07/03  07:00:00,795.944091733,73.7783813946,623.337355133,0.0,43.513341876,39.942024,4.87035709622,0.0160970962171,4.83426,0.02
 07/03  08:00:00,934.869750132,75.5457703077,636.571898829,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/03  09:00:00,954.900433515,76.3654902827,655.744537159,0.0,122.71106,84.617158233,32.7961984921,0.0,24.1713,8.62489849211
 07/03  10:00:00,1002.45410845,77.3086369928,697.789328018,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,1042.12320764,78.6477674776,734.92478494,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  12:00:00,1057.33534029,80.5146070326,748.993983509,0.0,122.71106,88.818015033,44.8816275889,0.0,36.25695,8.62467758889
 07/03  13:00:00,1057.84607684,82.0105957968,752.234023564,0.0,122.71106,84.617158233,24.2086509292,0.0173509291837,24.1713,0.02
 07/03  14:00:00,1066.70562223,84.2342605225,758.924023815,0.0,122.71106,84.617158233,32.7961643847,0.0,24.1713,8.62486438467
 07/03  15:00:00,1074.29205771,85.4511672539,772.078458602,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,1085.0074092,87.2331364281,785.86493569,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/03  17:00:00,1061.92455106,86.6872827217,796.636454939,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,1033.96538165,73.4971187982,782.123154762,0.0,122.71106,39.942024,13.463375179,0.0,4.83426,8.62911517901
 07/03  19:00:00,1041.95508161,73.5003981041,789.464130173,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  20:00:00,933.990748389,73.4955152418,755.425346023,0.0,43.513341876,39.942024,13.4673664351,0.0,4.83426,8.63310643511
 07/03  21:00:00,571.368927002,9.49695922403,451.019379035,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  22:00:00,503.373299367,3.95282853534,389.799283659,0.0,43.513341876,39.243024,13.4531548541,0.0,4.83426,8.61889485412
 07/03  23:00:00,457.706803983,3.50478682391,344.252808289,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,420.927390281,3.23873079876,308.818819686,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,313.282266185,2.15567724888,203.507448844,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,407.823888053,3.1451838798,295.738805667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,423.763257477,2.77024317898,312.346316174,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,134.515798964,0.240160981063,28.2132348607,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.704610342,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,102.669674779,0.0,0.0,0.0,43.513341876,39.243024,13.4399608274,0.0,4.83426,8.60570082744
 07/04  07:00:00,140.912604726,0.38543539412,52.4319353544,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,188.892538012,0.768262097045,99.5377955699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,427.855590677,3.23656189766,332.375480804,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,454.50371195,8.68760360816,353.392934592,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,583.712461379,10.7796594753,479.423671863,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,588.551133398,12.1933461653,484.116713686,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,650.285316163,11.0413983324,546.495702471,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,657.017785499,12.8949709958,551.238591783,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,736.389466318,29.7616951469,613.277361532,0.0,43.513341876,39.243024,13.4395671866,0.0,4.83426,8.60530718665
 07/04  16:00:00,721.096854748,39.9930175754,588.098705197,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,762.30742997,40.1852773388,628.919311773,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,712.68093806,38.3732147251,581.457847468,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,739.053589403,38.5224145515,606.763188216,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,663.377956566,32.2448928954,531.909524693,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,659.232502459,16.6164687507,531.598737474,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,594.132444589,8.32358418612,475.767946691,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,569.860324931,4.11928897349,455.388959753,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,560.927798335,4.08394015386,447.237134937,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,457.348327343,3.11206432044,345.671856567,0.0,43.513341876,39.243024,13.4428975619,0.0,4.83426,8.6086375619
 07/05  02:00:00,341.799652539,2.05488914087,232.299657728,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,243.902201823,1.24858405917,136.140163759,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,359.63522272,2.16377598699,249.185963985,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,105.650576326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,717.601287725,73.4955152418,531.220833916,0.0,43.513341876,39.942024,4.86040560652,0.00614560651922,4.83426,0.02
 07/05  07:00:00,760.736579232,73.6477422693,590.018541894,0.0,43.513341876,39.942024,4.8600515419,0.00579154189937,4.83426,0.02
 07/05  08:00:00,929.858919735,75.5687150684,632.182146993,0.0,122.71106,84.617158233,32.8138808002,0.0,24.1713,8.64258080022
 07/05  09:00:00,970.041730065,76.6642135017,670.548943472,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  10:00:00,1009.51354505,77.9007660968,704.424199795,0.0,122.71106,88.818015033,44.8815028859,0.0,36.25695,8.62455288591
 07/05  11:00:00,1031.29596614,79.2218257682,724.227585688,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  12:00:00,1054.83077241,80.9064511152,747.483202544,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  13:00:00,1076.84170388,82.5531654268,772.744280297,0.0,122.71106,84.617158233,32.8126860227,0.0166871533553,24.1713,8.62469886933
 07/05  14:00:00,1094.42164974,84.7377973236,788.207114819,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  15:00:00,1105.68918157,88.0580380566,803.004794057,0.0,122.71106,78.0003075165,13.4587015667,0.0,4.83426,8.62444156672
 07/05  16:00:00,1107.49102836,89.3777337329,808.51198332,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,1082.39503603,87.8325682865,818.425533476,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,1041.88988596,73.5133196357,791.977174505,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  19:00:00,1039.35321066,73.5091222144,789.442740266,0.0,122.71106,39.942024,13.4717096386,0.0,4.83426,8.63744963863
 07/05  20:00:00,913.190775703,73.4955152418,736.541107766,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  21:00:00,523.598456325,8.89843828294,404.991771112,0.0,43.513341876,39.243024,13.4659875759,0.0,4.83426,8.63172757585
 07/05  22:00:00,499.774785827,3.81270087869,386.902563894,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  23:00:00,423.622098249,3.05307568669,311.425108329,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,267.137766707,1.61896990133,158.733947251,0.0,43.513341876,39.243024,13.4429217209,0.0,4.83426,8.60866172094
 07/06  01:00:00,339.712421916,2.25661106044,229.905187382,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,126.454129101,0.229054699536,20.8494352516,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,105.133950092,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.662822755,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,105.604109242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,728.776959473,73.4955152418,543.32527787,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/06  07:00:00,767.926715813,73.5440194014,598.676741268,0.0,43.513341876,39.942024,13.4499079067,0.0,4.83426,8.61564790672
 07/06  08:00:00,939.667906049,74.973411846,644.446394522,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/06  09:00:00,988.926921269,75.9004972183,692.027398067,0.0,122.71106,84.617158233,32.7958058533,0.0,24.1713,8.6245058533
 07/06  10:00:00,1034.4250832,77.0841978891,731.35042238,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,1064.38161243,78.3997956067,758.842623792,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  12:00:00,1081.7702091,79.7425425977,775.247838246,0.0,122.71106,88.818015033,44.8815800067,0.0,36.25695,8.62463000668
 07/06  13:00:00,1089.18178707,80.9632683882,785.595104749,0.0,122.71106,84.617158233,24.2084196237,0.0171196237208,24.1713,0.02
 07/06  14:00:00,1105.40148342,82.1497397033,800.825735439,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/06  15:00:00,1114.1398217,85.8436344651,812.801629319,0.0,122.71106,78.0003075165,13.4588327871,0.0,4.83426,8.62457278713
 07/06  16:00:00,1115.95462629,88.3358371312,817.265802175,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,1086.99868146,85.4914595448,824.632059761,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,1050.16491312,73.5119840112,799.746023815,0.0,122.71106,39.942024,13.4631431024,0.0,4.83426,8.62888310241
 07/06  19:00:00,1048.44816357,73.5165834617,796.946619894,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  20:00:00,928.39082113,73.4961877326,750.760649313,0.0,43.513341876,39.942024,13.467530667,0.0,4.83426,8.63327066699
 07/06  21:00:00,570.738159417,9.57913540805,450.471616245,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  22:00:00,468.461746547,3.72204490175,355.615373201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  23:00:00,420.761987703,3.14121788546,308.283531943,0.0,43.513341876,39.243024,13.4486006287,0.0,4.83426,8.61434062866
 07/06  24:00:00,477.695373396,3.2457533937,365.7459735,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,387.026054986,2.50253103683,276.647448444,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,222.726079822,1.00155997115,115.402409366,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,398.376794967,2.92816882088,286.872690901,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,108.092980531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,107.621571337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,724.010698474,73.4955152418,536.811683121,0.0,43.513341876,39.942024,13.4502930038,0.00747179552346,4.83426,8.60856120832
 07/07  07:00:00,790.698519095,73.6863900454,620.014068245,0.0,43.513341876,39.942024,4.86469023228,0.0104302322798,4.83426,0.02
 07/07  08:00:00,954.564917104,75.7121848051,657.05308804,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  09:00:00,981.651615202,76.6431123528,682.593567939,0.0,122.71106,84.617158233,32.7956503277,0.0,24.1713,8.62435032772
 07/07  10:00:00,1014.26435641,77.5095870264,709.787609871,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  11:00:00,1045.29338727,78.7524316698,738.400181136,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  12:00:00,1061.40978916,80.1427553439,753.662915873,0.0,122.71106,88.818015033,44.8814022262,0.0,36.25695,8.62445222616
 07/07  13:00:00,1078.90339684,81.7886189165,773.565021333,0.0,122.71106,84.617158233,24.2076163121,0.0163163120541,24.1713,0.02
 07/07  14:00:00,1100.30914846,83.9643565616,792.903207231,0.0,122.71106,84.617158233,32.7958572201,0.0,24.1713,8.62455722008
 07/07  15:00:00,1107.10965826,87.0408536056,803.388810506,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/07  16:00:00,1117.71624306,90.0820207689,815.932782208,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,1085.82868983,89.0552046967,818.456493873,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/07  18:00:00,1047.59813761,73.5613306363,796.502549701,0.0,122.71106,39.942024,13.462978408,0.0,4.83426,8.62871840802
 07/07  19:00:00,1048.64048451,73.6275024683,797.622464068,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/07  20:00:00,942.931592428,73.5012914828,765.986779197,0.0,43.513341876,39.942024,13.4673803127,0.0,4.83426,8.63312031274
 07/07  21:00:00,610.332646636,16.4075951597,483.408222624,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  22:00:00,528.031696611,9.1023147711,409.216888209,0.0,43.513341876,39.243024,13.4528167227,0.0,4.83426,8.6185567227
 07/07  23:00:00,514.051764973,4.09812251631,399.32918358,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,519.916772462,3.65878478629,406.941022204,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,477.853618796,2.94442236946,366.287258983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,310.673153707,1.69633686979,201.834428963,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,500.937538512,3.19173194756,388.76892841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.771092428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,245.773625208,1.15347979524,137.529699983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,102.675370099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.5478771493,0.0,0.0,0.0,43.513341876,39.243024,13.4399382002,0.0,4.83426,8.60567820022
 07/08  08:00:00,424.63489902,3.18330659811,329.666867409,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,450.1194758,2.92822411706,355.946319614,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,493.981929055,3.3016134018,399.179154724,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,487.418740121,9.79961578271,385.510684372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,601.117008005,10.7394306509,497.669312803,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,559.119802268,11.3604373229,455.841836911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,685.051104715,11.8988860161,579.614874941,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,641.918124005,19.2786834184,530.077437712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,716.220677365,17.7015208086,604.798859839,0.0,43.513341876,39.243024,13.4399982016,0.0,4.83426,8.60573820164
 07/08  17:00:00,647.675830002,20.7367197502,534.558514552,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,718.323854241,22.796950145,602.005753465,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,631.254401877,17.8909976042,520.413683691,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,695.711888063,18.104445563,577.711228533,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,583.023449578,9.24873818213,463.618574764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,576.750937891,8.85732563198,457.942596794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,455.863287821,3.41385065308,342.848273387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,404.405507698,2.96180604455,293.009707528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,404.082912393,2.99819779552,292.613028136,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,460.048599145,3.14428715602,348.146952918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,304.858533552,1.61167954373,196.154256868,0.0,43.513341876,39.243024,13.4399526646,0.0,4.83426,8.60569266459
 07/09  04:00:00,403.698267889,2.47320844928,292.55834428,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.679512703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,102.680991672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,380.360357493,2.1099626296,287.786709853,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,329.071700028,1.84305611841,237.260007274,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,403.595173545,2.8512403726,309.463582545,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,483.613034366,6.67083446609,384.66224178,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,571.992729732,10.9670227183,467.163152666,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,474.233239972,11.8810220105,370.563324588,0.0,43.513341876,39.243024,13.4428452841,0.0,4.83426,8.60858528415
 07/09  13:00:00,650.348812485,11.8575363917,544.920149755,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,567.370757556,12.7646242004,461.986221841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,702.622870592,20.8804494387,588.015096675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,600.552093865,26.2565307382,481.692134155,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,727.084600012,36.0264475633,597.513300196,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,603.503985175,37.356782166,473.686202879,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,684.332482338,20.3186872621,569.844762596,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,573.431329337,22.3238669676,452.170712587,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,678.436445695,19.0403070739,547.857459033,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,544.015817363,9.2868662738,424.787174111,0.0,43.513341876,39.243024,13.4399922464,0.0,4.83426,8.60573224642
 07/09  23:00:00,610.590665949,9.99152504212,489.015062244,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,388.745938379,2.81189496988,277.515568902,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,569.630096873,3.76879969804,456.184298644,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,507.494320501,3.24904910723,395.175422128,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,464.344368006,2.7794487292,352.995907248,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,448.935262357,2.65442963157,337.226579153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  05:00:00,299.027528127,1.45794898565,189.975495326,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,723.022070513,73.4955152418,535.158139132,0.0,43.513341876,39.942024,4.86826516966,0.0140051696578,4.83426,0.02
 07/10  07:00:00,818.893106901,74.1230046917,645.90011225,0.0,43.513341876,39.942024,13.4845391508,0.034565564243,4.83426,8.61571358652
 07/10  08:00:00,941.438512798,76.0731144074,642.595889847,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  09:00:00,952.974962774,76.3597777605,653.853843228,0.0,122.71106,84.617158233,32.7943667185,0.0,24.1713,8.6230667185
 07/10  10:00:00,964.456227932,76.7027108826,660.718834973,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  11:00:00,986.251670418,77.3534499163,680.825681442,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  12:00:00,1019.09918023,78.0287606787,713.712851699,0.0,122.71106,88.818015033,44.8810587068,0.0,36.25695,8.62410870678
 07/10  13:00:00,1034.67716051,79.5081161316,731.938157377,0.0,122.71106,84.617158233,24.2070536323,0.0157536322548,24.1713,0.02
 07/10  14:00:00,1058.14438817,81.43964469,753.348048573,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,1062.47409508,82.4486399256,763.278847412,0.0,122.71106,78.0003075165,13.4587141817,0.0,4.83426,8.62445418167
 07/10  16:00:00,1067.72028021,83.7577081413,771.999010964,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/10  17:00:00,1055.04596651,81.6528259807,794.691940047,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,1028.19344527,73.4955152418,776.225986814,0.0,122.71106,39.942024,13.4628074849,0.0,4.83426,8.62854748488
 07/10  19:00:00,1024.97002061,73.4955152418,772.445142657,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  20:00:00,906.096270571,73.4955152418,727.150376642,0.0,43.513341876,39.942024,13.4669932376,0.0,4.83426,8.63273323765
 07/10  21:00:00,440.198445239,3.0776908624,327.867928904,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  22:00:00,428.600490615,2.87945936042,317.233108403,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,465.223565712,3.02040549917,352.668765583,0.0,43.513341876,39.243024,13.4485670457,0.0,4.83426,8.61430704568
 07/10  24:00:00,559.044413056,3.23926467824,446.631240596,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,409.54355151,2.26911507178,299.32699899,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,453.504983616,2.61551989453,342.447019586,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,331.735660325,1.76429337683,222.486375021,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,157.609225191,0.384131048523,48.6410037975,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,107.61679939,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,711.574381574,73.4955152418,523.08346427,0.0,43.513341876,39.942024,13.4493438206,0.00809742801578,4.83426,8.60698639263
 07/11  07:00:00,797.449668774,73.6854930062,625.428710822,0.0,43.513341876,39.942024,4.86971154925,0.0154515492483,4.83426,0.02
 07/11  08:00:00,936.878760452,75.2978321997,639.066645716,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  09:00:00,955.566533384,75.7200152377,657.335411878,0.0,122.71106,84.617158233,32.795577998,0.0,24.1713,8.62427799798
 07/11  10:00:00,989.886865555,76.6018938835,686.472187423,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  11:00:00,1011.8967031,78.5363356333,705.475947502,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  12:00:00,1034.92894342,79.9220849289,727.813608688,0.0,122.71106,88.818015033,44.8812654718,0.0,36.25695,8.62431547179
 07/11  13:00:00,1061.11591717,81.4841275229,756.404618952,0.0,122.71106,84.617158233,24.2069538703,0.0156538702796,24.1713,0.02
 07/11  14:00:00,1073.83588136,82.0617230905,768.612993797,0.0,122.71106,84.617158233,32.7956561569,0.0,24.1713,8.62435615693
 07/11  15:00:00,1084.71067962,84.589234565,783.46025593,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
