Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  16:00:00,1091.55688826,85.0806604752,794.631711417,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,1062.39781229,85.0148218805,798.860073263,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,1009.29490425,73.4955152418,757.727626793,0.0,122.71106,39.942024,13.4627063767,0.0,4.83426,8.62844637675
 07/11  19:00:00,976.997453781,73.4955152418,725.865405648,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  20:00:00,874.480265715,73.4955152418,696.983544267,0.0,43.513341876,39.942024,13.4670103332,0.0,4.83426,8.63275033317
 07/11  21:00:00,421.972145073,3.03440191151,310.376302251,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  22:00:00,528.328014533,3.42426770064,415.79758037,0.0,43.513341876,39.243024,13.4528424259,0.0,4.83426,8.61858242586
 07/11  23:00:00,542.492413604,3.55423072082,428.80736883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,474.769225877,2.89495037523,363.217703598,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,371.218084947,2.03839608993,261.513951824,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,386.172942252,2.1808893714,276.159233051,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,224.091228608,0.960327621306,116.827692458,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.770568488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,105.704953753,0.0,0.0,0.0,43.513341876,39.243024,13.441026203,0.0,4.83426,8.60676620303
 07/12  06:00:00,711.772963854,73.4955152418,524.55163564,0.0,43.513341876,39.942024,4.86187639953,0.00761639952721,4.83426,0.02
 07/12  07:00:00,787.315401681,73.6077462461,615.951315486,0.0,43.513341876,39.942024,4.86483413724,0.0105741372438,4.83426,0.02
 07/12  08:00:00,926.306789256,75.2514623133,628.898914624,0.0,122.71106,84.617158233,32.8123998104,0.0,24.1713,8.64109981036
 07/12  09:00:00,937.966813461,75.6376080356,639.782874627,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,974.736461423,76.4707058816,671.214087377,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  11:00:00,1023.16777012,77.6397182707,717.212616632,0.0,122.71106,88.818015033,44.8809750798,0.0,36.25695,8.62402507977
 07/12  12:00:00,1054.75378368,79.6345218601,747.381732867,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  13:00:00,1078.06880206,81.2592758007,773.084079098,0.0,122.71106,84.617158233,24.2073401508,0.0160401507503,24.1713,0.02
 07/12  14:00:00,1099.48241035,83.1315548344,792.982117424,0.0,122.71106,84.617158233,32.7953518659,0.0,24.1713,8.62405186587
 07/12  15:00:00,1107.86699941,85.5456220036,805.842973778,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,1116.728237,88.0416377776,816.845882894,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/12  17:00:00,1093.47970146,87.2906801149,827.857904324,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,1075.48982704,73.5134079259,824.077752542,0.0,122.71106,39.942024,13.4627741096,0.0,4.83426,8.62851410957
 07/12  19:00:00,1074.10179335,73.521161132,822.171868033,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  20:00:00,948.760191419,73.4955152418,770.966926009,0.0,43.513341876,39.942024,13.4669319497,0.0,4.83426,8.63267194968
 07/12  21:00:00,586.66210255,15.1823146616,460.720607918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  22:00:00,529.244205012,9.04418094955,410.585724374,0.0,43.513341876,39.243024,13.4527801216,0.0,4.83426,8.61852012159
 07/12  23:00:00,489.890060119,3.85236826552,375.829325147,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,500.932476261,3.72083909763,387.906234528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,455.56439862,3.28586106022,343.287084642,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,330.399140921,1.93008671062,220.986109853,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,262.185328901,1.54249150082,153.677360655,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,314.377191928,1.66981559732,204.919481701,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.687875221,0.0,0.0,0.0,43.513341876,39.243024,13.4428067748,0.0,4.83426,8.60854677484
 07/13  06:00:00,709.674600725,73.4955152418,522.736539271,0.0,43.513341876,39.942024,4.85977729012,0.00551729012078,4.83426,0.02
 07/13  07:00:00,786.756147573,73.6990294195,614.932362866,0.0,43.513341876,39.942024,4.86397805233,0.00971805232587,4.83426,0.02
 07/13  08:00:00,952.299415578,75.7566310482,653.938271668,0.0,122.71106,84.617158233,32.8127832668,0.0,24.1713,8.64148326677
 07/13  09:00:00,980.42391565,76.5764359765,681.184526577,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/13  10:00:00,1014.97108894,77.4534624419,710.537540067,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  11:00:00,1045.48867428,78.7279967346,738.611745415,0.0,122.71106,88.818015033,44.881000335,0.0,36.25695,8.62405033504
 07/13  12:00:00,1070.19647833,80.4903881635,761.950739649,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,1084.49815074,82.2441672964,778.792768594,0.0,122.71106,84.617158233,24.2083076289,0.0170076288593,24.1713,0.02
 07/13  14:00:00,1101.7009643,84.3886416402,794.194796833,0.0,122.71106,84.617158233,32.7953652081,0.0,24.1713,8.62406520805
 07/13  15:00:00,1109.24403353,86.9140853308,806.050321577,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/13  16:00:00,1120.55793455,89.015700421,820.389731321,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,1096.75336156,88.3391316928,830.470990694,0.0,122.71106,39.942024,13.4497790184,0.0,4.83426,8.6155190184
 07/13  18:00:00,1065.23557269,73.5537326007,813.93832751,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  19:00:00,1065.29588484,73.6173574328,813.117082323,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  20:00:00,946.844532777,73.4999268235,768.609924772,0.0,43.513341876,39.942024,13.4668248956,0.0,4.83426,8.63256489564
 07/13  21:00:00,614.937996045,16.4084603769,487.442721597,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  22:00:00,546.308401299,9.2757258788,427.112232162,0.0,43.513341876,39.243024,13.4527423626,0.0,4.83426,8.61848236256
 07/13  23:00:00,480.703045268,3.85116665113,366.731563908,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,484.189419608,3.62289309453,371.447388442,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,421.880397601,2.65242362418,311.118907899,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,397.902237113,2.38990061357,287.611363214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,455.870327433,2.85569365674,344.531182644,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,108.129991964,0.0,0.0,0.0,43.513341876,39.243024,13.4426858495,0.0,4.83426,8.60842584945
 07/14  05:00:00,107.626832623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,718.210579247,73.4959242726,530.305258104,0.0,43.513341876,39.942024,4.86194982564,0.00768982563591,4.83426,0.02
 07/14  07:00:00,801.685814503,73.8580234822,630.053773686,0.0,43.513341876,39.942024,4.86918419987,0.0149241998679,4.83426,0.02
 07/14  08:00:00,965.413712025,76.1538198534,667.021353731,0.0,122.71106,84.617158233,32.8124567819,0.0,24.1713,8.64115678191
 07/14  09:00:00,1010.19118527,77.0253571839,710.400895969,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,1047.58111842,78.1086438451,742.159449595,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,1063.83011144,79.7897044004,755.624689733,0.0,122.71106,88.818015033,44.8809645805,0.0,36.25695,8.62401458052
 07/14  12:00:00,1083.89371921,81.3503473924,774.992432124,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  13:00:00,1101.51988829,83.2523039966,794.995660048,0.0,122.71106,84.617158233,24.2081998026,0.0168998025609,24.1713,0.02
 07/14  14:00:00,1118.03150776,85.5278422282,809.117488705,0.0,122.71106,84.617158233,32.795318713,0.0,24.1713,8.62401871296
 07/14  15:00:00,1123.4730097,88.8393940654,817.763580572,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,1123.78790157,91.1341246332,820.804056196,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/14  17:00:00,1095.41658713,90.0894269915,827.083481648,0.0,122.71106,39.942024,13.4498780239,0.0,4.83426,8.6156180239
 07/14  18:00:00,1077.12945566,73.5886422807,825.648154789,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  19:00:00,1083.51946094,73.6796541173,831.807684492,0.0,122.71106,39.942024,13.4707927393,0.0,4.83426,8.63653273931
 07/14  20:00:00,955.416877598,73.5101193872,777.733496358,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  21:00:00,633.548931453,31.6485590513,491.268536267,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  22:00:00,555.742036443,15.2156738233,430.587965287,0.0,43.513341876,39.243024,13.4526717227,0.0,4.83426,8.61841172273
 07/14  23:00:00,567.546767302,9.4753800635,447.177370944,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,515.22674624,4.05918328346,401.579290112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,433.664079381,2.81421765132,322.589818049,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,458.266405327,2.94886837897,346.855625282,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,372.040683096,2.22303023039,262.089341597,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,282.734047284,1.54320359568,173.712912553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.714511273,0.0,0.0,0.0,43.513341876,39.243024,13.438143267,0.0,4.83426,8.60388326696
 07/15  06:00:00,246.009830695,1.15341447108,140.760698943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,272.236068727,1.85833981054,180.405382947,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,354.570291784,2.97004541198,260.802332734,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,519.76366551,11.7038899843,416.343525815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  10:00:00,603.538728023,15.4390828058,494.978689737,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,521.965201854,18.5954766419,410.717833006,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,676.998733235,15.610881216,567.842582974,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,580.855753495,16.7146622278,471.540081505,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,732.789479684,36.7693573577,602.358395018,0.0,43.513341876,39.243024,13.4383770954,0.0,4.83426,8.60411709539
 07/15  15:00:00,632.51281741,40.5062027575,499.420487725,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,759.528208408,43.2265223071,622.646856876,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,658.829352023,55.8549041857,510.373868117,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,753.641337685,46.6379836808,613.345515456,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,616.715050704,43.4655261702,480.13841149,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,705.285070668,33.7532834281,571.533505954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,592.036950019,33.5823789706,448.002681466,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,662.900842299,14.5807995573,537.300293929,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,503.899680634,7.30986530741,386.352740112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,575.725998026,6.45332560645,458.910806243,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,406.837642253,3.023272219,295.398030165,0.0,43.513341876,39.243024,9.43288811786,0.0,4.83426,4.59862811786
 07/16  02:00:00,483.760777188,3.31840742508,371.702759758,0.0,43.513341876,39.243024,8.8595460673,0.0,4.83426,4.0252860673
 07/16  03:00:00,427.460098453,2.90780067343,316.242069807,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,354.718231356,2.28244811349,244.223817046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,188.849041206,0.768262097045,81.5603897619,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,204.869709155,0.769595317535,100.42101616,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,267.581240291,1.67613348158,176.312378408,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,416.303560897,3.02414920342,322.196606039,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  09:00:00,533.051463732,15.206632281,426.152491543,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,627.065167177,17.8613237385,516.446490804,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,541.293555735,17.4812674506,431.361026604,0.0,43.513341876,39.243024,13.4427789975,0.0,4.83426,8.60851899755
 07/16  12:00:00,709.178853275,18.6018409638,597.13194475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,676.6760299,17.2822015489,566.904787217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,793.936402125,38.5604576239,661.748893562,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,761.321781223,45.1322520735,623.626042976,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,817.708803631,44.2846543231,679.707304942,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,803.142974551,56.2602810869,654.275067069,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,805.74165319,39.1540072415,672.980869059,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,765.799078311,51.4945510159,621.253119195,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,767.876590396,36.6125382201,631.298728206,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,679.948227636,36.0855709584,533.497400229,0.0,43.513341876,39.243024,13.4399292509,0.0,4.83426,8.60566925087
 07/16  22:00:00,683.209368595,16.792616862,555.587370066,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,528.196332249,4.03137993099,414.040074035,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,573.791933449,4.66124125863,459.125463446,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,427.439204734,3.22528955889,315.664911157,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,386.667201873,2.83111490901,275.678439502,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,386.147306762,2.61579010024,275.641873317,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,340.875751942,2.18268122978,230.632875171,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,208.698596821,0.960327621306,101.073652015,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,736.294401741,73.4955152418,551.057441342,0.0,43.513341876,39.942024,13.4525713983,0.00983837442656,4.83426,8.60847302383
 07/17  07:00:00,818.544728968,73.994086583,648.364047046,0.0,43.513341876,39.942024,4.87030521711,0.016045217108,4.83426,0.02
 07/17  08:00:00,974.441066785,76.7236690912,676.683175869,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  09:00:00,1010.12894416,77.6128171954,710.70054122,0.0,122.71106,84.617158233,32.7953909554,0.0,24.1713,8.62409095535
 07/17  10:00:00,1057.86734531,78.8575133806,752.684728097,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,1092.73847361,80.5855876643,784.891353446,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  12:00:00,1101.04334604,82.2573813761,792.259287636,0.0,122.71106,88.818015033,44.8810159335,0.0,36.25695,8.62406593351
 07/17  13:00:00,1104.97187728,83.9373350102,798.564726256,0.0,122.71106,84.617158233,24.2085514913,0.017251491282,24.1713,0.02
 07/17  14:00:00,1120.04436553,86.4137601516,811.116099316,0.0,122.71106,84.617158233,32.7953443286,0.0,24.1713,8.62404432861
 07/17  15:00:00,1127.10988177,89.3803788157,821.926312552,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/17  16:00:00,1139.90954188,92.1945496402,837.306280902,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,1130.95221533,91.0803310243,863.064020443,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,1102.03221906,73.6250527691,851.785052461,0.0,122.71106,39.942024,13.4625300231,0.0,4.83426,8.62827002314
 07/17  19:00:00,1082.19027847,73.7536672073,830.939663257,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  20:00:00,970.532005544,73.5093763235,790.276131646,0.0,43.513341876,39.942024,13.4665361344,0.0,4.83426,8.6322761344
 07/17  21:00:00,638.876754609,28.0923575092,499.794363011,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  22:00:00,544.166884639,9.28525601132,425.119193841,0.0,43.513341876,39.243024,13.4526818503,0.0,4.83426,8.61842185026
 07/17  23:00:00,526.786359191,4.2315338026,412.108768771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,490.008891439,3.65863880306,377.443322087,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,439.963431606,3.03784683052,328.594825538,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,304.050400128,1.88805466146,195.055881667,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,410.016913075,2.88281866613,299.003568126,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,108.054154584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,107.595856217,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,730.422963659,73.4955152418,543.922924636,0.0,43.513341876,39.942024,13.4500244898,0.00726213830447,4.83426,8.60850235146
 07/18  07:00:00,791.3392533,73.6883790361,620.960031441,0.0,43.513341876,39.942024,4.86498435021,0.0107243502094,4.83426,0.02
 07/18  08:00:00,964.546601671,75.8982818783,666.77952654,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/18  09:00:00,1008.67203042,76.9955493495,708.928213906,0.0,122.71106,84.617158233,32.7951498309,0.0,24.1713,8.62384983091
 07/18  10:00:00,1046.50455206,78.0900468104,741.246126317,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,1074.16384718,79.7047573261,766.444414711,0.0,122.71106,88.818015033,44.880768257,0.0,36.25695,8.62381825704
 07/18  12:00:00,1091.19275645,81.3829917753,782.718803868,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  13:00:00,1103.32822218,82.7180390896,797.959932697,0.0,122.71106,84.617158233,24.2082148635,0.0169148635455,24.1713,0.02
 07/18  14:00:00,1128.66627735,85.7931604633,820.330574669,0.0,122.71106,84.617158233,32.7950903763,0.0,24.1713,8.62379037629
 07/18  15:00:00,1132.68562559,88.6528906537,828.238329113,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,1147.16769227,90.6574715609,845.864515147,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,1124.80611897,89.1201846349,858.845779699,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,1094.6056512,73.534862405,844.699065394,0.0,122.71106,39.942024,13.4624559269,0.0,4.83426,8.62819592691
 07/18  19:00:00,1101.93379744,73.5435037421,851.851502437,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  20:00:00,965.548049511,73.5006108041,785.988498383,0.0,43.513341876,39.942024,13.4666552132,0.0,4.83426,8.63239521321
 07/18  21:00:00,610.311094078,16.188929788,483.723930415,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  22:00:00,532.129028863,9.10160016747,413.372141364,0.0,43.513341876,39.243024,13.4520803527,0.0,4.83426,8.61782035275
 07/18  23:00:00,530.124290562,4.11447745488,415.493048715,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,521.286646838,3.65903012232,408.440306319,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,513.097311514,3.16126375318,401.086017464,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,425.328750699,2.49464540999,314.669338382,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,410.270382769,2.46638948931,299.727623283,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.798787028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,249.955099628,1.1546629338,141.674096937,0.0,43.513341876,39.243024,13.4427495856,0.0,4.83426,8.60848958561
 07/19  06:00:00,720.407917388,73.4955152418,533.298947929,0.0,43.513341876,39.942024,4.86334648634,0.00908648633659,4.83426,0.02
 07/19  07:00:00,814.276579118,73.8040702923,642.551131937,0.0,43.513341876,39.942024,4.87002739596,0.0157673959626,4.83426,0.02
 07/19  08:00:00,960.262093201,76.1355159208,661.614292758,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  09:00:00,992.291525274,77.0085866039,692.221417828,0.0,122.71106,84.617158233,32.7952650183,0.0,24.1713,8.62396501826
 07/19  10:00:00,1030.97742718,77.8280744553,725.549803307,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  11:00:00,1058.27061221,79.3292194286,750.623979693,0.0,122.71106,88.818015033,44.8808776773,0.0,36.25695,8.62392767733
 07/19  12:00:00,1085.01895723,81.3117809331,776.333544933,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  13:00:00,1100.27602639,83.6330826176,793.152161826,0.0,122.71106,84.617158233,24.2080863474,0.0167863474372,24.1713,0.02
 07/19  14:00:00,1105.46493219,85.4068587619,796.312559467,0.0,122.71106,84.617158233,32.7951943017,0.0,24.1713,8.62389430169
 07/19  15:00:00,1096.36624364,87.7717282632,791.371778616,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/19  16:00:00,1100.03750901,90.0030666133,797.703258049,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,1069.10697247,86.6173218351,804.062444604,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,1038.434732,73.5176735185,787.175631504,0.0,122.71106,39.942024,13.4625521275,0.0,4.83426,8.62829212752
 07/19  19:00:00,1057.97974838,73.5138334309,805.969526549,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  20:00:00,948.51798648,73.4959143655,767.338986071,0.0,43.513341876,39.942024,13.4667437385,0.0,4.83426,8.6324837385
 07/19  21:00:00,589.253833688,8.06357209653,470.97180602,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  22:00:00,630.381296358,8.84494032336,511.312669186,0.0,43.513341876,39.243024,13.452069213,0.0,4.83426,8.61780921299
 07/19  23:00:00,529.125778609,7.77158921214,411.454870105,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,590.220966782,3.74001772713,476.966825939,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  01:00:00,509.227521466,3.02791466785,397.393674378,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,447.331463415,2.65382439156,336.324872585,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,515.584922065,3.19087951276,403.336758926,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,339.187194785,2.0458786613,228.734624275,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,230.233800576,0.992753992361,122.300159741,0.0,43.513341876,39.243024,13.442703638,0.0,4.83426,8.60844363797
 07/20  06:00:00,728.472955106,73.4955152418,540.951483817,0.0,43.513341876,39.942024,4.86314361715,0.0088836171494,4.83426,0.02
 07/20  07:00:00,821.889618741,73.7953906493,649.40646295,0.0,43.513341876,39.942024,4.87045970014,0.0161997001353,4.83426,0.02
 07/20  08:00:00,957.713324621,75.6387728148,658.975293468,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  09:00:00,976.02699181,76.1096140139,676.575666222,0.0,122.71106,84.617158233,32.7953506023,0.0,24.1713,8.62405060232
 07/20  10:00:00,996.534359344,76.6314680946,692.383418829,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  11:00:00,1014.55889917,77.4762561969,708.49760278,0.0,122.71106,88.818015033,44.880958645,0.0,36.25695,8.62400864502
 07/20  12:00:00,1037.33552791,79.141816918,730.221525758,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  13:00:00,1062.11180466,80.7142686772,757.606435121,0.0,122.71106,84.617158233,24.206910894,0.0156108940357,24.1713,0.02
 07/20  14:00:00,1092.30667961,82.8486737024,785.534631486,0.0,122.71106,84.617158233,32.7952709412,0.0,24.1713,8.62397094117
 07/20  15:00:00,1094.60770213,84.4400151275,793.116888038,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/20  16:00:00,1090.92103272,86.2507214537,792.719342061,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/20  17:00:00,1062.81540765,84.6024980111,799.906310149,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,1034.68509962,73.4955152418,783.223721977,0.0,122.71106,39.942024,13.4623957478,0.0,4.83426,8.62813574779
 07/20  19:00:00,991.343923073,73.4955152418,738.775014784,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  20:00:00,858.107180593,73.4955152418,676.109223666,0.0,43.513341876,39.942024,13.4662902619,0.0,4.83426,8.63203026192
 07/20  21:00:00,437.662917978,3.10608659833,325.341750634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  22:00:00,497.864267723,3.15965784776,385.829378665,0.0,43.513341876,39.243024,13.452614977,0.0,4.83426,8.618354977
 07/20  23:00:00,480.97907401,3.0434091634,368.379786381,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  24:00:00,389.728630744,2.34828121059,279.445753103,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,231.046066246,1.00842307811,123.629957455,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,438.426497475,2.73726752657,327.196439419,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,105.185957223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,258.136178247,1.15388331788,147.443049631,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,107.657769488,0.0,0.0,0.0,43.513341876,39.243024,13.4426301907,0.0,4.83426,8.60837019067
 07/21  06:00:00,721.678431523,73.4955152418,529.598607905,0.0,43.513341876,39.942024,4.86399908367,0.00973908366826,4.83426,0.02
 07/21  07:00:00,833.685909942,73.7284092476,660.872205106,0.0,43.513341876,39.942024,4.88806719163,0.0338071916254,4.83426,0.02
 07/21  08:00:00,965.137618967,75.5076571779,666.412502503,0.0,122.71106,84.617158233,28.0892714146,0.0,24.1713,3.91797141458
 07/21  09:00:00,975.549692855,75.9937460399,676.204280414,0.0,122.71106,84.617158233,28.902958186,0.0,24.1713,4.73165818598
 07/21  10:00:00,1008.94807122,76.8864846071,704.199272121,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  11:00:00,1027.83725789,78.4580372194,720.687628248,0.0,122.71106,88.818015033,44.88101398,0.0,36.25695,8.62406398002
 07/21  12:00:00,1050.46873159,79.4687997534,743.256977399,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  13:00:00,1062.56800142,81.1136221102,757.959833231,0.0,122.71106,84.617158233,24.2076508668,0.0163508668209,24.1713,0.02
 07/21  14:00:00,1070.00799746,82.931273552,763.644120574,0.0,122.71106,84.617158233,32.7953230746,0.0,24.1713,8.6240230746
 07/21  15:00:00,1063.79679923,83.6734386115,763.340823835,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,1055.86360768,84.0183235009,760.040694586,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/21  17:00:00,1018.29297327,81.6554389932,758.362835488,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,861.08628665,73.4955152418,608.968126898,0.0,122.71106,39.942024,13.4624182936,0.0,4.83426,8.62815829356
 07/21  19:00:00,765.71163965,73.4955152418,513.958431121,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  20:00:00,689.937726971,73.4955152418,508.942602103,0.0,43.513341876,39.942024,13.4796947089,0.0133613577135,4.83426,8.6320733512
 07/21  21:00:00,105.144696139,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  22:00:00,105.146031074,0.0,0.0,0.0,43.513341876,39.243024,13.4524639676,0.0,4.83426,8.61820396757
 07/21  23:00:00,105.933868632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,105.039875353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,105.014499197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,105.027614215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,105.03454194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.580139468,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.542130314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,105.540043648,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.4648216857,0.0,0.0,0.0,43.513341876,39.243024,13.4398603493,0.0,4.83426,8.60560034926
 07/22  08:00:00,87.5058738241,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,87.5647206321,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.5539279312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.3332923512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,367.974532307,3.08168533305,272.382152253,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,281.376734663,2.00458660983,188.808614629,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,310.658472983,2.16288119428,217.952886131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,257.733673498,1.68646156828,166.316118437,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,142.675841335,0.515684768346,54.0764598938,0.0,43.513341876,39.243024,13.4399016027,0.0,4.83426,8.60564160268
 07/22  17:00:00,497.987079426,3.66039632086,402.051679301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,427.694677607,2.4351716185,334.702177155,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,176.66486603,0.673475685948,87.1109183508,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,357.335939995,2.09660473209,255.680466916,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,105.540370135,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,105.103815979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.896115265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,105.095740765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,105.093938087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,105.092562427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,105.091422505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.670802228,0.0,0.0,0.0,43.513341876,39.243024,13.4399080636,0.0,4.83426,8.60564806356
 07/23  05:00:00,105.632435242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,105.627708057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.5263932055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,145.128328679,0.386640346251,56.6461018423,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,521.363590752,2.93015482442,425.950216409,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,555.24230105,3.28683988239,459.582554446,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,560.3460615,10.1047378668,457.306243891,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,681.264734572,10.5039306133,577.847714982,0.0,43.513341876,39.243024,13.4427085107,0.0,4.83426,8.6084485107
 07/23  13:00:00,711.375744889,12.7113215924,605.609468672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,753.975613794,11.664678205,648.709059604,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,768.152357146,13.1237300059,661.8350067,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,792.180918398,18.2129168622,680.579109601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,798.141412166,23.8837090931,681.323121174,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,791.404734464,21.3015629291,676.865098802,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,768.640101534,23.3532059089,651.768220349,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,747.292624983,21.14100954,623.502838455,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,699.762074285,9.72915430038,579.133856023,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,654.001736503,9.45456295494,534.35821316,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,590.636859559,3.9215911624,476.272242916,0.0,43.513341876,39.243024,13.4399108302,0.0,4.83426,8.60565083018
 07/23  24:00:00,527.737183661,3.42641740482,415.23039678,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,468.484190788,3.01462286502,356.894420771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,449.194428135,2.87098715549,337.874418276,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,388.077420884,2.38313564805,277.775954522,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,271.803045572,1.38212668176,163.065521942,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,105.641596636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,716.081529452,73.4955152418,526.404805108,0.0,43.513341876,39.942024,4.86114166233,0.00688166233247,4.83426,0.02
 07/24  07:00:00,784.859930466,73.737392339,613.227954933,0.0,43.513341876,39.942024,13.4599943511,0.0102863386034,4.83426,8.61544801248
 07/24  08:00:00,951.210601461,75.8397824682,652.782830037,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  09:00:00,977.411733176,76.5553530202,677.947986777,0.0,122.71106,84.617158233,32.7951630204,0.0,24.1713,8.62386302044
 07/24  10:00:00,1013.16250084,77.4795144626,708.301959434,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,1035.82757136,78.6235591887,728.658282176,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  12:00:00,1044.81730567,80.0487598474,736.864452577,0.0,122.71106,88.818015033,44.8807740283,0.0,36.25695,8.62382402833
 07/24  13:00:00,1061.59400749,81.8090014826,756.412270377,0.0,122.71106,84.617158233,24.2075719043,0.0162719043113,24.1713,0.02
 07/24  14:00:00,1095.74685603,84.3302386389,788.574019326,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,1098.81996969,87.0945387099,795.212160025,0.0,122.71106,78.0003075165,13.4580437095,0.0,4.83426,8.62378370954
 07/24  16:00:00,1082.62947038,88.2005387135,782.542709123,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/24  17:00:00,1048.25269853,86.6983051036,783.297303798,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,1017.61518711,73.5044888056,766.223561042,0.0,122.71106,39.942024,13.4624516055,0.0,4.83426,8.62819160551
 07/24  19:00:00,1023.54400921,73.5152269542,771.128986573,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  20:00:00,903.30106508,73.4955152418,721.672030981,0.0,43.513341876,39.942024,13.4666187737,0.0,4.83426,8.63235877374
 07/24  21:00:00,553.297364016,9.40239023652,433.195051902,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  22:00:00,452.720060004,3.5934569381,339.945925331,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,397.770803085,3.0030592197,285.327176129,0.0,43.513341876,39.243024,13.4483587726,0.0,4.83426,8.61409877264
 07/24  24:00:00,402.677383511,3.09689888956,290.873773624,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,402.593081302,3.09766097651,290.767593492,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,153.20110709,0.387090545952,47.1213126044,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,194.415291752,0.768262097045,87.5920179961,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,108.044103618,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.546060636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,725.102766729,73.4955152418,534.830077573,0.0,43.513341876,39.942024,4.86008520114,0.00582520114145,4.83426,0.02
 07/25  07:00:00,788.343215146,73.5693440498,617.752388004,0.0,43.513341876,39.942024,13.4594746391,0.00971909455007,4.83426,8.61549554456
 07/25  08:00:00,953.271793487,75.255484195,656.219823702,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  09:00:00,981.688277504,76.1101370691,682.886166078,0.0,122.71106,84.617158233,32.7952137489,0.0,24.1713,8.62391374894
 07/25  10:00:00,1015.68952173,76.6999266783,711.63756049,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  11:00:00,1047.35632627,78.1132574207,740.709881365,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,1061.37815382,79.6177770452,754.22397522,0.0,122.71106,88.818015033,44.8808254994,0.0,36.25695,8.62387549936
 07/25  13:00:00,1070.44104236,81.2839701971,766.088387205,0.0,122.71106,84.617158233,24.2082716906,0.0169716905725,24.1713,0.02
 07/25  14:00:00,1085.17553361,83.2727624966,778.570621736,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,1090.14277827,85.7772449224,787.280187663,0.0,122.71106,78.0003075165,13.4580965116,0.0,4.83426,8.62383651158
 07/25  16:00:00,1091.11465219,87.7199816367,791.06371324,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,1060.99180528,86.4736695017,795.572297426,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,1033.94039528,73.5088693832,781.739774051,0.0,122.71106,39.942024,13.462505925,0.0,4.83426,8.62824592496
 07/25  19:00:00,1040.16727518,73.5249601802,787.96995271,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  20:00:00,912.080078279,73.4955152418,731.132387958,0.0,43.513341876,39.942024,13.4666751686,0.0,4.83426,8.63241516858
 07/25  21:00:00,557.482282236,9.44985577786,437.760910542,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  22:00:00,464.943573417,3.72091977711,351.976888259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,397.675763865,3.00242622355,285.324408043,0.0,43.513341876,39.243024,13.448334489,0.0,4.83426,8.61407448895
 07/25  24:00:00,416.630966825,3.19127185204,304.671704879,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,414.861736293,3.23876966983,302.741150197,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,273.39271499,1.60145614749,164.673254975,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,233.728886834,1.3179996055,125.773248439,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.774190594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.708351828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,729.614169374,73.4955152418,540.571231808,0.0,43.513341876,39.942024,4.8617330073,0.00747300729577,4.83426,0.02
 07/26  07:00:00,791.091615501,73.6073901866,620.684204253,0.0,43.513341876,39.942024,13.4591926953,0.0105009013094,4.83426,8.61443179402
 07/26  08:00:00,954.2194592,75.3592269382,657.071059602,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  09:00:00,991.310416973,76.2737489534,692.201347774,0.0,122.71106,84.617158233,32.7952792472,0.0,24.1713,8.62397924719
 07/26  10:00:00,1021.92329445,77.2396232156,717.222172833,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  11:00:00,1044.67653794,78.6758874736,737.445788473,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,1059.18208421,80.3761776252,750.988787453,0.0,122.71106,88.818015033,44.8808937219,0.0,36.25695,8.62394372195
 07/26  13:00:00,1077.33765293,82.3107691502,771.450148338,0.0,122.71106,84.617158233,24.2075786391,0.0162786390596,24.1713,0.02
 07/26  14:00:00,1099.41601708,84.7494530734,791.19112939,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  15:00:00,1105.96621693,87.5714074144,801.482739485,0.0,122.71106,78.0003075165,13.4581674178,0.0,4.83426,8.62390741785
 07/26  16:00:00,1107.17838001,89.5358246182,805.704169534,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,1079.24552942,88.0353090522,812.857236852,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,1055.90638918,73.5189835911,804.125808499,0.0,122.71106,39.942024,13.4621249436,0.0,4.83426,8.62786494365
 07/26  19:00:00,1051.45623426,73.5203253123,798.914047513,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  20:00:00,937.217502622,73.4962139248,755.391660097,0.0,43.513341876,39.942024,13.4667534998,0.0,4.83426,8.63249349978
 07/26  21:00:00,585.74346206,15.5152903349,459.251241546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  22:00:00,513.125571092,8.9273042995,394.493815741,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,492.662721989,3.63438921462,378.931314618,0.0,43.513341876,39.243024,13.4483790405,0.0,4.83426,8.61411904045
 07/26  24:00:00,539.633465646,3.63233903977,426.651736638,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,472.93314887,2.83580567494,361.512619689,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,374.646070713,2.07917971332,264.873754318,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,428.004441746,2.51047186118,317.265405311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.819626906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,340.777957799,1.76472761484,231.052516738,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,716.607562053,73.4955152418,526.107883424,0.0,43.513341876,39.942024,4.86341711063,0.00915711062729,4.83426,0.02
 07/27  07:00:00,813.810254273,73.7061072291,641.684013285,0.0,43.513341876,39.942024,13.4652976397,0.0156650421707,4.83426,8.61537259758
 07/27  08:00:00,972.308192243,76.0025508415,673.498263071,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  09:00:00,1008.59007817,77.0780111978,708.325064602,0.0,122.71106,84.617158233,32.7953685491,0.0,24.1713,8.6240685491
 07/27  10:00:00,1037.77006001,77.8815900857,732.00607482,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  11:00:00,1050.40366757,78.9530338423,742.569521784,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  12:00:00,1069.27804138,80.9299544471,760.224095897,0.0,122.71106,88.818015033,44.8809866905,0.0,36.25695,8.62403669051
 07/27  13:00:00,1083.82796429,82.8795060015,777.001650381,0.0,122.71106,84.617158233,24.206628896,0.0153288960199,24.1713,0.02
 07/27  14:00:00,1098.02215194,85.1896887407,788.888071696,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,1105.06545727,87.7906239381,799.962539563,0.0,122.71106,78.0003075165,13.4582641382,0.0,4.83426,8.62400413821
 07/27  16:00:00,1104.15892543,89.2837668384,802.544027262,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,1071.77949457,87.6782207496,804.94462164,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,1054.33110933,73.5158851363,802.01148237,0.0,122.71106,39.942024,13.4622244982,0.0,4.83426,8.62796449818
 07/27  19:00:00,1060.54380687,73.5206305732,807.377483545,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  20:00:00,953.699082738,73.496281227,771.244039042,0.0,43.513341876,39.942024,13.4663411024,0.0,4.83426,8.63208110244
 07/27  21:00:00,598.314995413,16.3859688722,470.78780612,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  22:00:00,512.942755583,8.92696048634,394.225829206,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  23:00:00,502.189069933,3.64941920199,388.330780315,0.0,43.513341876,39.243024,13.4483860397,0.0,4.83426,8.6141260397
 07/27  24:00:00,506.154181573,3.19549367912,394.076842389,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,527.275551653,3.24311315831,415.018539089,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,438.809797966,2.51483305239,328.054257905,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,473.540057705,2.77518283785,362.146328421,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,157.622212557,0.384131048523,48.5815259882,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,257.04937646,1.15443831171,146.776286732,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,737.096371506,73.4955152418,545.910017896,0.0,43.513341876,39.942024,4.86341578247,0.00915578246536,4.83426,0.02
 07/28  07:00:00,822.680394398,73.7420586569,650.639830772,0.0,43.513341876,39.942024,13.4660608447,0.0163217092385,4.83426,8.6154791355
 07/28  08:00:00,971.222441968,75.9530491456,672.479569883,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  09:00:00,1009.31682187,76.9967561634,709.145170432,0.0,122.71106,84.617158233,32.7950967696,0.0,24.1713,8.62379676958
 07/28  10:00:00,1035.81290921,78.1650902775,730.020604318,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  11:00:00,1047.19047759,79.6082614274,738.948600213,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,1067.17314759,81.8278139498,757.249673911,0.0,122.71106,88.818015033,44.8807205365,0.0,36.25695,8.62377053654
 07/28  13:00:00,1092.27109408,84.3138254946,784.013303446,0.0,122.71106,84.617158233,24.2073974529,0.0160974528589,24.1713,0.02
 07/28  14:00:00,1105.15132708,86.6779057606,794.530738114,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  15:00:00,1113.81263323,89.7290773716,806.788112802,0.0,122.71106,78.0003075165,13.4571230963,0.0,4.83426,8.62286309628
 07/28  16:00:00,1120.45631809,92.0802800504,815.912694618,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,1090.00197435,88.9234343285,822.207450676,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,1074.87352602,73.5315143187,822.861718711,0.0,122.71106,39.942024,13.4623588811,0.0,4.83426,8.62809888113
 07/28  19:00:00,1058.55871229,73.5223666173,806.446192252,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  20:00:00,937.135718844,73.4965733447,756.056804015,0.0,43.513341876,39.942024,13.4664827853,0.0,4.83426,8.63222278527
 07/28  21:00:00,582.329924665,12.8480022981,459.065799061,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  22:00:00,517.298780139,11.4020431586,396.251599535,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  23:00:00,509.476610891,6.05500733049,393.263264536,0.0,43.513341876,39.243024,13.4466301036,0.0,4.83426,8.61237010355
 07/28  24:00:00,498.084723981,4.92595313389,384.342741382,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
