Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/29  01:00:00,490.65506839,3.2515126062,378.613092079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,391.041387806,2.46969628204,280.659109435,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,395.626526687,2.47220318413,285.157190317,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,194.998687474,0.768262097045,87.5801151318,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,242.883274219,1.15374481347,134.656476649,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,105.703231332,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,255.687994757,1.4318641986,164.820773919,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,355.474248255,2.42769099918,262.491238947,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,464.481670881,10.6784127994,362.4768418,0.0,43.513341876,39.243024,13.441779426,0.0,4.83426,8.60751942595
 07/29  10:00:00,588.507985181,11.0112527826,484.699862576,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,668.937590377,17.1975506151,558.114112031,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,655.189600058,13.9715248837,548.323536315,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,715.666979322,13.3804383113,608.967478486,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,725.192169587,35.7308938364,596.403862453,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,796.755348209,38.5333482247,664.860909736,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,776.600945621,46.356445897,637.085334199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,854.761218938,57.2017049288,704.129105513,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,759.919998955,40.3195322271,626.517991627,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,800.910752484,48.0928308552,658.990552739,0.0,43.513341876,39.243024,13.4399279252,0.0,4.83426,8.60566792521
 07/29  20:00:00,710.290250134,37.7730132804,570.139411534,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,703.993617105,26.4800871922,566.403423724,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,623.195406488,16.0913955462,496.819022785,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,601.291297481,4.67297610303,485.802506307,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,513.34344267,3.57527847631,400.79101345,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,521.785455421,3.62240742415,409.121783017,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,465.864163204,3.45296883722,353.590250197,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,438.049890116,2.84685858982,326.885871024,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,385.918295474,2.38523184565,275.087659988,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,324.064875133,1.82221114456,214.437754865,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,394.05054531,2.3942690517,283.130366446,0.0,43.513341876,39.243024,13.4399252918,0.0,4.83426,8.60566529175
 07/30  07:00:00,296.530670955,1.63528628915,205.285229315,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,447.624455192,2.79845556507,353.809225413,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,536.958432517,10.4545697239,434.584409977,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,657.494704989,19.1341424833,545.834808183,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,647.100803542,16.2660495737,537.360423703,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,714.196049979,19.9980086901,600.913540918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,696.574534478,15.8559193189,587.609053353,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,787.209873756,43.5947078547,650.3431378,0.0,43.513341876,39.243024,13.4399164076,0.0,4.83426,8.60565640759
 07/30  15:00:00,787.528824916,43.9316382777,650.414302532,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,823.05737851,44.2756432296,685.449815718,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,822.912969449,54.0760986608,675.639394927,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,821.924571606,49.6958190684,679.042887934,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,774.318779086,47.7243978683,632.967990461,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,735.622771398,28.9730125883,604.047998172,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,721.715208717,36.032633423,574.630184527,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,709.626553076,23.2351332392,575.680547914,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,648.626566772,13.4900564364,523.914146435,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,610.730149609,9.25582726991,491.190801328,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,522.158712998,3.70230703508,409.148679744,0.0,43.513341876,39.243024,13.4409923508,0.0,4.83426,8.60673235083
 07/31  02:00:00,593.758071792,4.06743043062,479.906322533,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,422.155201225,2.97113731784,310.595257619,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,400.030230207,3.04303371666,287.743580427,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,447.70222867,2.85659902951,335.779234353,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,726.477470031,73.4955152418,536.793940732,0.0,43.513341876,39.942024,4.86734616635,0.0130861663528,4.83426,0.02
 07/31  07:00:00,824.452303266,74.3353548485,652.205335102,0.0,43.513341876,39.942024,4.87042160077,0.0161616007713,4.83426,0.02
 07/31  08:00:00,972.421139809,77.2002638473,672.580972632,0.0,122.71106,84.617158233,32.8127736413,0.0,24.1713,8.64147364129
 07/31  09:00:00,1000.33736944,78.2846013742,698.876812118,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  10:00:00,1037.60740577,79.7256251367,730.136293684,0.0,122.71106,88.818015033,44.8795712301,0.0,36.25695,8.6226212301
 07/31  11:00:00,1067.45311261,80.70323127,757.994382156,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  12:00:00,1077.02622119,82.6266638544,766.822469785,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  13:00:00,1092.78584879,85.3934102086,784.302681817,0.0,122.71106,84.617158233,32.8109300969,0.0154212066443,24.1713,8.62420889024
 07/31  14:00:00,1113.51690753,89.6339700756,800.454627701,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,1109.95789181,91.5239938572,801.361570122,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/31  16:00:00,1069.00778724,90.0648479417,767.0842537,0.0,122.71106,73.183824,13.4498782767,0.0,4.83426,8.61561827668
 07/31  17:00:00,976.814565898,83.9180459246,714.85480816,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,876.748517052,73.4955152418,625.481357961,0.0,122.71106,39.942024,4.86777571667,0.0135157166666,4.83426,0.02
 07/31  19:00:00,868.550762023,73.4955152418,616.614875841,0.0,122.71106,39.942024,13.4709374016,0.0,4.83426,8.63667740157
 07/31  20:00:00,781.952536565,73.4955152418,600.578136655,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  21:00:00,434.687992142,2.95860851664,322.675389598,0.0,43.513341876,39.243024,13.4668383314,0.0,4.83426,8.6325783314
 07/31  22:00:00,407.897080569,2.44853921056,297.381671041,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,332.372570926,1.85786367831,222.301021018,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,395.248639087,2.37578238141,284.862307557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,155.711037197,0.385509442917,49.6382292847,0.0,43.513341876,39.243024,13.4427362894,0.0,4.83426,8.60847628944
 08/01  02:00:00,199.875050018,0.768262097045,93.0089001763,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,105.18092674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,108.064847552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.605612549,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,698.16808907,73.4955152418,506.032201169,0.0,43.513341876,39.942024,4.86223171775,0.00797171775436,4.83426,0.02
 08/01  07:00:00,796.09098668,73.5760759718,623.108937687,0.0,43.513341876,39.942024,4.86943654117,0.0151765411698,4.83426,0.02
 08/01  08:00:00,961.726846912,75.4567307211,662.606477863,0.0,122.71106,84.617158233,32.8128330078,0.0,24.1713,8.64153300784
 08/01  09:00:00,1004.61066451,76.4374861889,704.410398515,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  10:00:00,1031.25015423,77.2539326516,725.984613506,0.0,122.71106,88.818015033,44.8810732275,0.0,36.25695,8.62412322754
 08/01  11:00:00,1044.65405887,78.2879215812,737.51351493,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,1058.54352868,79.9556939306,750.634350279,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  13:00:00,1056.74062356,81.7777502691,752.03917735,0.0,122.71106,84.617158233,32.810902919,0.0154722634068,24.1713,8.62413065561
 08/01  14:00:00,1067.48222169,83.8737750492,760.420491443,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,1075.7039848,86.7099111224,772.323425517,0.0,122.71106,78.0003075165,13.4636109769,0.00521563073471,4.83426,8.62413534618
 08/01  16:00:00,1073.94507029,88.2338841667,774.418705857,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,1045.08709892,86.7103426673,780.064125801,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,1034.60174487,73.5042685032,781.835051744,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  19:00:00,1028.37134216,73.5130094417,775.668481495,0.0,122.71106,39.942024,13.4706882133,0.0,4.83426,8.63642821331
 08/01  20:00:00,908.834643991,73.4955152418,726.664103908,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  21:00:00,578.301582854,15.4985246848,451.95569678,0.0,43.513341876,39.243024,13.4670123603,0.0,4.83426,8.63275236031
 08/01  22:00:00,477.599178111,8.68230004053,359.18352059,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,471.07106273,3.36333091968,357.525807608,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  24:00:00,432.313759106,2.89111419791,320.619421994,0.0,43.513341876,39.243024,13.4427750725,0.0,4.83426,8.60851507252
 08/02  01:00:00,376.254532481,2.50253103683,265.372396672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,431.214994052,2.89253456347,319.337722693,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,266.706411492,1.15621822596,158.820591919,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.791163317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,272.442797271,1.15394173998,163.993880437,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,693.142420731,73.4955152418,501.906339238,0.0,43.513341876,39.942024,4.86319699088,0.00893699088154,4.83426,0.02
 08/02  07:00:00,804.346187234,73.6510391534,631.112014937,0.0,43.513341876,39.942024,13.4832946817,0.0334910387086,4.83426,8.61554364302
 08/02  08:00:00,967.008288186,75.6466567171,667.656220999,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  09:00:00,987.116177527,76.2447487251,687.125175598,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,994.816622371,76.6425396915,690.214238301,0.0,122.71106,88.818015033,44.8810661328,0.0,36.25695,8.62411613278
 08/02  11:00:00,1015.3738628,77.781748103,708.776633127,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,1034.5991042,79.469478185,727.083966728,0.0,122.71106,88.818015033,44.8810843102,0.0,36.25695,8.62413431017
 08/02  13:00:00,1049.38601882,81.2006195452,744.402617693,0.0,122.71106,84.617158233,24.2053937868,0.014093786802,24.1713,0.02
 08/02  14:00:00,1067.01609667,82.6545289352,760.709684172,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  15:00:00,1063.71551374,84.279109813,762.166945566,0.0,122.71106,78.0003075165,13.4584097347,0.0,4.83426,8.6241497347
 08/02  16:00:00,1070.02041169,85.7901852427,771.723131896,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,1044.663606,84.942448884,780.494882251,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,1009.82143209,73.4975364742,757.485569259,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  19:00:00,1000.346526,73.5033452833,747.367436728,0.0,122.71106,39.942024,13.4711107702,0.0,4.83426,8.63685077021
 08/02  20:00:00,886.98483937,73.4955152418,704.59581108,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  21:00:00,596.594676557,9.28461450639,476.573106607,0.0,43.513341876,39.243024,13.4670269816,0.0,4.83426,8.63276698155
 08/02  22:00:00,547.169175488,3.97358286326,433.406484721,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,461.265454601,2.94760721293,348.943025427,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,477.943924675,3.06758420215,366.198354185,0.0,43.513341876,39.243024,13.4428050589,0.0,4.83426,8.60854505893
 08/03  01:00:00,437.065719302,2.76761213921,325.949460591,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,306.56180413,1.63015191139,197.810699819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,312.195486813,1.56082793698,203.498748658,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,135.775544236,0.229054699536,29.4667720266,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,259.585908077,1.15351571927,151.219824436,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,717.82745254,73.4955152418,526.961773571,0.0,43.513341876,39.942024,4.86357357154,0.0093135715396,4.83426,0.02
 08/03  07:00:00,806.124241552,73.5756146325,633.751138984,0.0,43.513341876,39.942024,13.4662588278,0.0165449969379,4.83426,8.61545383086
 08/03  08:00:00,941.159210455,75.3630937297,642.930182991,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  09:00:00,971.358073057,76.1810389753,672.044795086,0.0,122.71106,84.617158233,32.7954850156,0.0,24.1713,8.62418501565
 08/03  10:00:00,996.942285829,76.8815256724,692.445556248,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  11:00:00,1016.59166443,77.9273697043,709.983067525,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,1043.99591297,79.7025919168,736.231424996,0.0,122.71106,88.818015033,44.8811641833,0.0,36.25695,8.62421418333
 08/03  13:00:00,1063.77515703,81.9879115951,757.877243567,0.0,122.71106,84.617158233,24.20779258,0.0164925799744,24.1713,0.02
 08/03  14:00:00,1091.99563249,84.5747519487,784.03768161,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  15:00:00,1110.15507601,87.8054662219,806.308497471,0.0,122.71106,78.0003075165,13.458501163,0.0,4.83426,8.62424116304
 08/03  16:00:00,1116.74292629,89.9381105153,816.00542909,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,1093.39350177,88.7865504993,827.176876251,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,1071.69751,73.5693244109,820.925690554,0.0,122.71106,39.942024,13.4625925575,0.0,4.83426,8.62833255753
 08/03  19:00:00,1072.52934632,73.5926164165,821.16113136,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  20:00:00,958.643576063,73.4975948036,778.473414609,0.0,43.513341876,39.942024,13.466862704,0.0,4.83426,8.63260270396
 08/03  21:00:00,641.242468423,31.6140665359,498.683368623,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  22:00:00,569.425069307,17.3538134417,442.284533899,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,583.578786939,7.93460950556,464.808817054,0.0,43.513341876,39.243024,13.4485153172,0.0,4.83426,8.61425531721
 08/03  24:00:00,513.355955754,8.86685411511,395.111096744,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,466.142147436,2.92991490668,354.701079018,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,432.92965973,2.58180786312,322.134674982,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,415.570698616,2.54655026856,304.812934438,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,457.725337965,2.73513012746,343.536495378,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,222.340517818,0.924844588369,112.63198417,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,725.829840289,73.4955152418,535.184791287,0.0,43.513341876,39.942024,4.86271187975,0.00845187975339,4.83426,0.02
 08/04  07:00:00,799.199567889,73.7592667394,627.929343799,0.0,43.513341876,39.942024,13.4654882594,0.0159583274057,4.83426,8.61526993197
 08/04  08:00:00,949.445285215,76.1714300808,651.089769861,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  09:00:00,972.873146503,77.0035521309,673.424677591,0.0,122.71106,84.617158233,32.7956385645,0.0,24.1713,8.62433856451
 08/04  10:00:00,1002.75828625,77.8754995481,698.005440828,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  11:00:00,1023.72709293,79.063582917,716.658752555,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  12:00:00,1053.11958673,81.0015988063,744.383041302,0.0,122.71106,88.818015033,44.8809171928,0.0,36.25695,8.62396719279
 08/04  13:00:00,1079.72538394,83.5879452389,772.390676211,0.0,122.71106,84.617158233,24.2077606911,0.0164606910608,24.1713,0.02
 08/04  14:00:00,1109.08902416,86.4187035529,798.874304664,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  15:00:00,1112.39933275,89.0132474976,806.065136413,0.0,122.71106,78.0003075165,13.4584997158,0.0,4.83426,8.62423971575
 08/04  16:00:00,1107.56223742,90.7247750631,804.345898041,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,1082.08868,89.1256519058,814.299539712,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,1070.42142593,73.5540335932,819.036025319,0.0,122.71106,39.942024,13.4627153001,0.0,4.83426,8.6284553001
 08/04  19:00:00,1072.84581724,73.5439224073,821.601132058,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  20:00:00,956.755568791,73.498292836,773.277695859,0.0,43.513341876,39.942024,13.4669401629,0.0,4.83426,8.63268016288
 08/04  21:00:00,643.016831001,33.4458221789,498.916006562,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  22:00:00,531.403691422,9.1026384079,412.520965744,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,524.442883326,9.02150615737,404.925078359,0.0,43.513341876,39.243024,13.448533483,0.0,4.83426,8.61427348301
 08/04  24:00:00,570.575441451,4.08582337114,456.728612619,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,555.835622117,3.43848721584,443.26278278,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,526.213208821,3.16398444795,414.076177584,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,367.282171033,1.9218297334,257.743892716,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,360.047672494,2.08412471803,249.645986828,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,209.090226521,0.7702320046,101.581780514,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,154.207816852,0.384131048523,47.6500417685,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.602360481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,519.38881651,3.30263498807,423.885546178,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,514.818297362,11.1700736018,411.590345248,0.0,43.513341876,39.243024,13.4410527305,0.0,4.83426,8.6067927305
 08/05  10:00:00,528.338440988,10.8838498721,425.606284413,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,617.522654569,16.6649835934,507.780199308,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,666.086551145,12.5883612551,560.513525796,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,731.25378246,13.0063510755,625.208563437,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,760.666352282,19.8216393642,647.494915259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,815.125881146,42.0281050764,680.059342318,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,836.37626046,43.5597150696,699.41838241,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,835.249475184,42.0013123939,700.151875131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,828.435295217,39.7741742814,695.255793948,0.0,43.513341876,39.243024,13.4399657071,0.0,4.83426,8.60570570712
 08/05  19:00:00,795.596217249,41.8231905505,660.228385484,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,762.042620811,36.3067267925,620.135120997,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,695.932772907,17.7222821013,567.392353958,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,648.489034206,8.1282545007,529.943612695,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,573.642705924,4.00983133041,459.252665293,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,478.467653739,3.19948962947,366.508237675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,472.793589265,3.15310720076,360.917552513,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,456.868910161,2.9120111571,345.395319979,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,326.050325293,1.80071785187,216.934330426,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,313.935229502,1.77614308336,204.349333296,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.657058886,0.0,0.0,0.0,43.513341876,39.243024,13.4399125176,0.0,4.83426,8.6056525176
 08/06  06:00:00,246.345770622,1.15330306288,138.124724564,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.5543482101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,259.7850251,1.3482933535,169.155686364,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,535.58294341,10.3380232688,432.382369108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,471.668127935,17.8153826651,361.714342172,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,638.488886685,16.087984484,528.457531389,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,655.642784218,18.061634114,544.877272738,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,721.496897046,13.4902170489,613.989490495,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,676.537975515,18.6666893403,565.167838417,0.0,43.513341876,39.243024,13.4389353119,0.0,4.83426,8.60467531191
 08/06  15:00:00,788.679518879,43.1707613969,651.591817118,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,752.273423858,49.8421577863,609.722701254,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,793.18197998,41.7576023428,657.502827696,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,734.928712706,45.7507629586,596.640199396,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,749.233470737,40.2738509463,614.674631902,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,650.430737246,28.9636804201,516.600245843,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,704.719013133,30.0610616447,563.072419049,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,584.202384642,9.34033466355,464.91794866,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,603.160014088,8.91383456789,483.045670259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,500.685362703,3.6444943634,387.89466438,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,516.613922444,3.43569676583,404.126423767,0.0,43.513341876,39.243024,13.4428490145,0.0,4.83426,8.60858901455
 08/07  02:00:00,460.841804978,3.01155867768,349.268493612,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,411.903854974,2.58106787986,301.189157632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,360.742693531,2.17706963711,250.320683943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,150.272831653,0.384131048523,43.761547653,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,717.769436772,73.4955152418,528.075250807,0.0,43.513341876,39.942024,4.86629667727,0.0120366772706,4.83426,0.02
 08/07  07:00:00,789.172837617,73.7217641254,614.597757287,0.0,43.513341876,39.942024,13.4614935439,0.0115847216482,4.83426,8.61564882222
 08/07  08:00:00,976.841849599,76.1817499362,677.634826106,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  09:00:00,1030.37147347,77.3316235341,729.272262805,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,1062.26541792,78.5937432595,755.581491088,0.0,122.71106,88.818015033,44.88138231,0.0,36.25695,8.62443231003
 08/07  11:00:00,1086.23860382,80.6186838335,776.731972903,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  12:00:00,1102.9523281,83.2829865389,791.706174596,0.0,122.71106,88.818015033,44.8814537677,0.0,36.25695,8.62450376771
 08/07  13:00:00,1113.80942641,86.0805469126,803.900511754,0.0,122.71106,84.617158233,24.2083926283,0.0170926283018,24.1713,0.02
 08/07  14:00:00,1128.74481415,89.2660633308,815.665002472,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  15:00:00,1126.93655843,92.0074215234,817.882527,0.0,122.71106,78.0003075165,13.4584513143,0.0,4.83426,8.62419131433
 08/07  16:00:00,1122.7177629,93.7720137369,816.739156066,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,1092.89530663,91.6999556221,822.650343695,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,1046.02040936,73.5492576739,794.809204068,0.0,122.71106,39.942024,13.4626095681,0.0,4.83426,8.62834956806
 08/07  19:00:00,1038.8795719,73.5654171745,786.299979144,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  20:00:00,937.324194647,73.4982634939,752.034514746,0.0,43.513341876,39.942024,13.4669688492,0.0,4.83426,8.63270884915
 08/07  21:00:00,631.678334233,29.7888618247,490.547606818,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  22:00:00,531.296639106,9.77114417851,411.493397373,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,555.39650668,7.76286811569,436.465097214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,519.67306608,4.2349868184,405.311749812,0.0,43.513341876,39.243024,13.4428100209,0.0,4.83426,8.60855002087
 08/08  01:00:00,413.561124216,3.05156875381,301.744749316,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,420.995626477,2.77126700502,309.700368083,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,333.901070258,1.81678665323,224.699862388,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,376.069495716,2.13435715935,263.249578674,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,107.692070424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,732.393409594,73.4955152418,540.881695611,0.0,43.513341876,39.942024,4.8629330957,0.00867309570487,4.83426,0.02
 08/08  07:00:00,838.901550702,73.8142885383,663.287208036,0.0,43.513341876,39.942024,13.4660093513,0.0159714886426,4.83426,8.61577786265
 08/08  08:00:00,1016.84992876,76.5770125439,716.626250313,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  09:00:00,1062.39034427,77.9054884797,760.596796099,0.0,122.71106,84.617158233,32.7958786979,0.0,24.1713,8.62457869793
 08/08  10:00:00,1088.78973114,79.4942533601,781.182461811,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  11:00:00,1114.40367508,82.0057389961,803.614223247,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  12:00:00,1133.41012393,85.1892236137,820.460043748,0.0,122.71106,88.818015033,44.881233381,0.0,36.25695,8.62428338105
 08/08  13:00:00,1135.26500993,88.3378820738,823.373085178,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  14:00:00,1126.29929215,90.5991070183,812.237834728,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  15:00:00,1056.9725555,89.6215021364,750.713686697,0.0,122.71106,78.0003075165,13.4588645898,0.0,4.83426,8.62460458976
 08/08  16:00:00,987.167203299,84.0867469893,690.971338076,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,988.172085682,80.9399708278,728.165496383,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  18:00:00,943.323354601,73.4955152418,690.724305838,0.0,122.71106,39.942024,13.4626853579,0.0,4.83426,8.62842535793
 08/08  19:00:00,925.085179008,73.4955152418,672.527191872,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  20:00:00,814.196601785,73.4955152418,629.344669835,0.0,43.513341876,39.942024,13.4669408093,0.0,4.83426,8.63268080926
 08/08  21:00:00,480.695049342,2.61695203748,369.69952244,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  22:00:00,343.507073611,1.8476705432,234.173895988,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  23:00:00,388.325527024,2.57225994046,276.620352611,0.0,43.513341876,39.243024,13.4471727125,0.0,4.83426,8.6129127125
 08/08  24:00:00,253.638119046,1.15574380331,145.844024334,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,105.183211826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,105.167127287,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,105.149078038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.707416343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.655839063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,702.208406189,73.4955152418,511.181329523,0.0,43.513341876,39.942024,13.4484460835,0.00556568105033,4.83426,8.60862040243
 08/09  07:00:00,784.388205322,73.5169137673,608.785130468,0.0,43.513341876,39.942024,4.86405415738,0.00979415738145,4.83426,0.02
 08/09  08:00:00,953.753652263,75.1597847686,655.010397434,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  09:00:00,996.665469072,76.2972629268,696.606919332,0.0,122.71106,84.617158233,32.795758188,0.0,24.1713,8.62445818797
 08/09  10:00:00,1035.93255761,77.673258001,730.228206669,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  11:00:00,1057.85254074,79.7885074557,749.164491311,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  12:00:00,1070.80149784,81.7883412821,760.873503754,0.0,122.71106,88.818015033,44.8815293131,0.0,36.25695,8.62457931311
 08/09  13:00:00,1091.0504641,84.1894934729,782.916462737,0.0,122.71106,84.617158233,24.2076015128,0.0163015128298,24.1713,0.02
 08/09  14:00:00,1104.94538968,86.4070388115,794.634825329,0.0,122.71106,84.617158233,32.7950151849,0.0,24.1713,8.62371518495
 08/09  15:00:00,1082.81180585,87.8046170655,777.936387656,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/09  16:00:00,1056.09070958,86.3499060651,757.253988636,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,1015.98476181,84.9690035275,751.829800556,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,972.222350656,73.4955152418,719.646883083,0.0,122.71106,39.942024,13.4631361628,0.0,4.83426,8.62887616279
 08/09  19:00:00,999.658983928,73.4955152418,746.382105956,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  20:00:00,921.165864217,73.4955152418,735.412855336,0.0,43.513341876,39.942024,13.4670305189,0.0,4.83426,8.63277051885
 08/09  21:00:00,517.756956183,8.75572855498,398.66873352,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  22:00:00,598.523090529,9.75952861866,477.790604688,0.0,43.513341876,39.243024,13.4530000001,0.0,4.83426,8.61874000005
 08/09  23:00:00,423.000063162,2.97899691476,310.394366825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,448.23057795,3.01623753028,336.394356366,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,473.858409751,3.10636744793,361.796699085,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,486.375807815,2.85217666393,374.824071218,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,421.626957627,2.35559145293,311.110164158,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,276.472708607,1.31259997099,167.734525985,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,470.994941004,2.90931023428,358.614435391,0.0,43.513341876,39.243024,13.4429235714,0.0,4.83426,8.60866357141
 08/10  06:00:00,751.661673688,73.4955152418,560.78079993,0.0,43.513341876,39.942024,4.86780067392,0.0135406739244,4.83426,0.02
 08/10  07:00:00,857.414571851,73.74499637,681.62798681,0.0,43.513341876,39.942024,4.88785027516,0.0335902751589,4.83426,0.02
 08/10  08:00:00,1004.14619681,75.9498646027,704.68517312,0.0,122.71106,84.617158233,32.8135890063,0.0,24.1713,8.64228900633
 08/10  09:00:00,1026.16631898,76.3822413886,725.975475011,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,1054.18745724,77.35845377,748.752725604,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  11:00:00,1075.96775309,79.6382310238,767.413741908,0.0,122.71106,88.818015033,44.8815298732,0.0,36.25695,8.62457987322
 08/10  12:00:00,1100.86900598,82.0028665587,790.72517535,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  13:00:00,1105.40968739,84.1078260382,797.382607077,0.0,122.71106,84.617158233,24.2078822671,0.0165822671371,24.1713,0.02
 08/10  14:00:00,1113.66230813,86.0749150839,803.779146079,0.0,122.71106,84.617158233,32.7960196342,0.0,24.1713,8.62471963418
 08/10  15:00:00,1127.63161873,87.650105243,822.726153756,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/10  16:00:00,1124.05727002,85.7001402573,826.073475924,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,1088.82369811,82.8189949238,827.217938417,0.0,122.71106,39.942024,13.4500849983,0.0,4.83426,8.61582499827
 08/10  18:00:00,1063.1181444,73.4955152418,811.107598952,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/10  19:00:00,1069.64559704,73.4955152418,817.028699292,0.0,122.71106,39.942024,13.4715308742,0.0,4.83426,8.63727087424
 08/10  20:00:00,975.295569469,73.4955152418,790.021223416,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  21:00:00,489.614348125,8.33849164315,371.643903684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  22:00:00,569.70607203,8.74622658903,450.547643914,0.0,43.513341876,39.243024,13.4530940871,0.0,4.83426,8.61883408708
 08/10  23:00:00,527.544899683,3.27476696918,414.535445781,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,481.01871501,2.96612826349,369.475965499,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,510.090587632,3.16265453044,398.119934922,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,402.519232731,2.34300018515,292.279947312,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,483.619643702,2.96039996036,372.013792352,0.0,43.513341876,39.243024,13.4428845137,0.0,4.83426,8.60862451366
 08/11  04:00:00,251.567147888,1.15463688706,140.848169572,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,107.682544565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,737.630230448,73.4955152418,546.101345625,0.0,43.513341876,39.942024,4.86317078934,0.00891078933936,4.83426,0.02
 08/11  07:00:00,836.711580752,73.7948618721,661.157731034,0.0,43.513341876,39.942024,4.88832954715,0.0340695471495,4.83426,0.02
 08/11  08:00:00,972.279515186,76.1972282186,672.823503798,0.0,122.71106,84.617158233,32.8136144052,0.0,24.1713,8.64231440517
 08/11  09:00:00,1002.55331619,77.0934623957,701.711972165,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  10:00:00,1034.98270428,78.1090978734,728.837736521,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,1054.1860978,78.6191616145,746.683055602,0.0,122.71106,88.818015033,44.8816618314,0.0,36.25695,8.62471183143
 08/11  12:00:00,1060.53793734,80.8225249254,751.606761815,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  13:00:00,1067.15452851,82.7373539238,760.483117388,0.0,122.71106,84.617158233,32.812630665,0.0168603833506,24.1713,8.6244702817
 08/11  14:00:00,1073.63969388,84.9533283781,764.742644847,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  15:00:00,1083.62579067,87.2966261872,779.058539309,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/11  16:00:00,1088.1316649,88.8440190915,786.88857316,0.0,122.71106,73.183824,13.4501204116,0.0,4.83426,8.61586041165
 08/11  17:00:00,1059.20082091,87.2448058751,792.803906884,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,1022.44513996,73.4999856545,770.349377874,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  19:00:00,1011.25722361,73.500097104,759.194272948,0.0,122.71106,39.942024,13.4717514302,0.0,4.83426,8.63749143024
 08/11  20:00:00,897.578440329,73.4955152418,713.216598127,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  21:00:00,568.232884707,9.12440151853,449.058792331,0.0,43.513341876,39.243024,13.4677204057,0.0,4.83426,8.63346040572
 08/11  22:00:00,563.265351769,4.16015919364,449.097552386,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,501.039044405,3.23604224011,388.034656213,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,480.606773224,2.95822987781,368.963155968,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,416.188485577,2.31394731932,305.826705559,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,429.444423389,2.46593689396,318.755855521,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,105.211187891,0.0,0.0,0.0,43.513341876,39.243024,13.4400526282,0.0,4.83426,8.60579262821
 08/12  04:00:00,266.424888432,1.15385501173,157.997265941,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.691645473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,105.654433842,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,90.5534756364,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,310.752483208,1.58184387213,219.262422457,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,459.532142115,8.7469773554,358.097806805,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,516.72365592,11.6713975495,412.469882537,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,615.716863425,14.236301552,506.59172482,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,612.002640639,13.7742881614,505.334451912,0.0,43.513341876,39.243024,13.4429478287,0.0,4.83426,8.60868782873
 08/12  13:00:00,705.435775994,12.0575772199,599.160271928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,653.635317334,15.8760436069,544.840542775,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,777.656632867,37.2284865575,646.342585638,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,723.839357273,44.0404890387,586.9290885,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,784.693218465,44.8881712638,645.839471619,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,682.115374013,39.1914687547,550.192696252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,746.119440815,36.209581272,615.445511095,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,650.024608715,23.7735617626,521.117659054,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,724.116438448,28.2914302629,583.938496213,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,595.536344556,9.57174405405,475.846078879,0.0,43.513341876,39.243024,13.4400596488,0.0,4.83426,8.60579964876
 08/12  23:00:00,652.339486077,8.26369190734,532.305179119,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,463.092710259,7.41271286475,346.770654641,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,593.160892499,4.08617068708,478.816379055,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,543.473701758,3.58259261936,430.267959575,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,514.905466431,3.24502293686,402.347210421,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,409.849579861,2.40914342971,298.469517165,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,300.680849955,1.46521948833,191.547828296,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,362.566517799,2.51974891663,251.025879929,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,319.652470602,1.56539689274,225.33277239,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,430.975554616,5.50356480997,334.485304055,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,584.09688673,14.0502166041,477.488863528,0.0,43.513341876,39.243024,13.4429934764,0.0,4.83426,8.60873347637
 08/13  10:00:00,542.960704824,18.1379356611,432.460955406,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,687.234014731,17.323383674,575.249092592,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,684.190636702,19.3232977626,572.05322911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,759.179856745,16.9551822555,648.125946931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,782.761364308,37.8122327717,652.070352872,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,843.273517778,42.8621585357,706.302718916,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,830.041417405,52.1366315443,685.032716049,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,843.664068924,48.6188140548,700.995879287,0.0,43.513341876,39.243024,13.4400646348,0.0,4.83426,8.60580463483
 08/13  18:00:00,791.342832607,46.1242367064,652.455287072,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,801.517153316,47.7741086004,659.228507377,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,712.491517607,33.2719124162,574.062746899,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,751.635722931,30.9483720299,608.704597944,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,692.222284006,33.2236691837,548.621217767,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,700.461735103,11.7680598661,576.344969898,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,592.033878833,7.38689454361,474.604431507,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,612.066518464,6.2930584909,494.980943241,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,483.964605595,3.19276625786,371.702148889,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,545.443544016,3.40952415782,432.593982795,0.0,43.513341876,39.243024,13.4430011216,0.0,4.83426,8.60874112163
 08/14  04:00:00,531.209347446,3.16637067967,418.304157395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,542.94169443,3.23971350652,429.852473823,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,734.50445107,73.4955152418,543.252446626,0.0,43.513341876,39.942024,4.866979248,0.0127192479976,4.83426,0.02
 08/14  07:00:00,825.706781497,74.5508150871,648.592148084,0.0,43.513341876,39.942024,4.88888284896,0.034622848957,4.83426,0.02
 08/14  08:00:00,979.691345666,77.286957763,678.673446713,0.0,122.71106,84.617158233,32.8130158749,0.0,24.1713,8.6417158749
 08/14  09:00:00,1001.56678769,78.1663653707,699.625473676,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/14  10:00:00,1019.36339626,79.2911998855,712.063177581,0.0,122.71106,88.818015033,44.8819057407,0.0,36.25695,8.62495574073
 08/14  11:00:00,1049.67777966,81.5595175993,739.341788769,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  12:00:00,1055.64706572,83.9525129382,744.469488409,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  13:00:00,1068.74555902,86.0256727416,759.485035544,0.0,122.71106,84.617158233,32.8144876957,0.0184080596875,24.1713,8.62477963601
 08/14  14:00:00,1088.24343326,88.3387620809,776.741361586,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/14  15:00:00,1094.85959573,90.8852003138,787.426262152,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/14  16:00:00,1101.43166299,92.7058953086,796.528821108,0.0,122.71106,73.183824,13.4502626815,0.0,4.83426,8.61600268149
 08/14  17:00:00,1073.98526027,90.5546534544,804.171162614,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,1055.28121877,73.5783322163,802.693952145,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  19:00:00,1048.94536861,73.5871668168,795.550734875,0.0,122.71106,39.942024,13.472083543,0.0,4.83426,8.63782354304
 08/14  20:00:00,938.08056536,73.4968247138,752.307001444,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  21:00:00,634.937889599,29.7851298787,493.622816408,0.0,43.513341876,39.243024,13.4679880974,0.0,4.83426,8.63372809744
 08/14  22:00:00,548.021835755,10.2719412189,427.343468322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,559.129113804,7.761856587,440.000549118,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,523.618519086,4.31846472865,408.843602311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,421.062497641,3.05001371328,309.040248651,0.0,43.513341876,39.243024,13.441261813,0.0,4.83426,8.60700181301
 08/15  02:00:00,431.229969796,2.89084334198,319.462395801,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,337.868698762,2.07728005051,227.819254635,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,286.756402122,1.31993131308,175.579797095,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  05:00:00,212.451675433,0.768262097045,103.008354754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,695.094177302,73.4955152418,502.922649906,0.0,43.513341876,39.942024,4.86282657618,0.00856657617973,4.83426,0.02
 08/15  07:00:00,823.813347415,73.7726839279,647.450690183,0.0,43.513341876,39.942024,4.88750045642,0.033240456415,4.83426,0.02
 08/15  08:00:00,983.728869489,76.1873568063,683.811848888,0.0,122.71106,84.617158233,32.8145235824,0.0,24.1713,8.64322358238
