Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  09:00:00,1004.37847228,76.8901621363,703.715785478,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  10:00:00,1033.84248554,78.4555539708,727.355590068,0.0,122.71106,88.818015033,44.8820139539,0.0,36.25695,8.62506395387
 08/15  11:00:00,1056.72124225,80.2955211529,747.750299148,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  12:00:00,1059.7678132,82.2703428998,750.370647769,0.0,122.71106,88.818015033,44.882050019,0.0,36.25695,8.625100019
 08/15  13:00:00,1074.25314486,84.7021355127,766.395780489,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  14:00:00,1095.37468918,87.5070894746,784.811920016,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  15:00:00,1114.93157882,91.1859309845,807.269285328,0.0,122.71106,78.0003075165,13.4592070259,0.0,4.83426,8.62494702587
 08/15  16:00:00,1127.64852798,96.3794555497,819.291183704,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,1092.27050438,94.3686094939,819.187231115,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,1074.60154106,73.5630276987,821.944096579,0.0,122.71106,39.942024,13.4635479514,0.0,4.83426,8.62928795145
 08/15  19:00:00,1066.90996212,73.5680010162,814.105548555,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  20:00:00,955.004282145,73.4962112023,769.818520418,0.0,43.513341876,39.942024,13.4676269298,0.0,4.83426,8.63336692981
 08/15  21:00:00,641.160160238,30.1843451183,499.803560913,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,562.937821909,17.1107931609,435.32261471,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  23:00:00,581.771903478,9.58781884555,460.486807926,0.0,43.513341876,39.243024,13.4489295782,0.0,4.83426,8.61466957825
 08/15  24:00:00,464.572471448,6.90017869684,347.995641217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,428.991910746,8.20220073549,311.439761648,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,416.743090726,3.04145034905,304.60674542,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,471.436382377,3.24580522584,358.681511301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,400.497611967,2.57451607056,288.751079246,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,398.099543159,2.63015538823,286.171859067,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,774.741718023,73.496459093,583.407609879,0.0,43.513341876,39.942024,13.4557408607,0.0126881314747,4.83426,8.60879272922
 08/16  07:00:00,871.371651278,74.6856649665,694.018454288,0.0,43.513341876,39.942024,4.87607589775,0.0218158977532,4.83426,0.02
 08/16  08:00:00,996.213970885,76.9081002221,695.543197249,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/16  09:00:00,1010.09452123,77.3181758364,708.996869607,0.0,122.71106,84.617158233,32.7962111404,0.0,24.1713,8.62491114036
 08/16  10:00:00,1029.9601174,77.8321162324,724.11305916,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,1042.24554441,78.5592563779,735.029028236,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  12:00:00,1045.63336197,79.4557607303,738.703409388,0.0,122.71106,88.818015033,44.8821443295,0.0,36.25695,8.62519432953
 08/16  13:00:00,1057.91584632,81.7851395792,752.81600885,0.0,122.71106,84.617158233,24.2071620766,0.0158620766184,24.1713,0.02
 08/16  14:00:00,1079.35726472,84.1566307885,772.224247309,0.0,122.71106,84.617158233,32.7963650814,0.0,24.1713,8.62506508143
 08/16  15:00:00,1092.11468026,86.6945483396,789.003243969,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/16  16:00:00,1097.97309214,88.4156946618,797.621297262,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,1053.12435544,86.2616335354,788.26746655,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,1031.89010256,73.4955340592,779.485534116,0.0,122.71106,39.942024,13.4637702802,0.0,4.83426,8.62951028023
 08/16  19:00:00,1039.66784776,73.4955152418,786.661328504,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  20:00:00,926.315441713,73.4955152418,738.114208011,0.0,43.513341876,39.942024,13.4682467116,0.0,4.83426,8.63398671159
 08/16  21:00:00,475.794965425,8.68392574438,357.141724524,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  22:00:00,515.424989234,4.31279866077,400.826873384,0.0,43.513341876,39.243024,13.4518407146,0.0,4.83426,8.6175807146
 08/16  23:00:00,411.288789871,3.23545362769,298.147804931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,307.787131439,2.15960430746,197.722156954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,306.788699783,2.15567724888,196.763140316,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,404.927954536,2.91819534183,292.942546354,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,105.183849629,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.703983129,0.0,0.0,0.0,43.513341876,39.243024,13.4429711802,0.0,4.83426,8.60871118016
 08/17  05:00:00,105.63586972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,679.91846861,73.4955152418,488.761882666,0.0,43.513341876,39.942024,4.85863648936,0.00437648936402,4.83426,0.02
 08/17  07:00:00,761.033809912,73.5382855144,584.983851098,0.0,43.513341876,39.942024,4.86265521944,0.00839521943974,4.83426,0.02
 08/17  08:00:00,967.05015861,74.8979686102,668.479846476,0.0,122.71106,84.617158233,32.8132204839,0.0,24.1713,8.6419204839
 08/17  09:00:00,1014.27607856,75.7382890307,715.461919159,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,1028.52670968,80.7675094121,719.972791925,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  11:00:00,1072.06257817,102.443017057,740.732219436,0.0,122.71106,88.818015033,44.8819690998,0.0,36.25695,8.62501909982
 08/17  12:00:00,1094.70032236,107.836282292,758.711819622,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,1110.65078316,107.82395399,778.861105837,0.0,122.71106,84.617158233,32.7966279525,0.0,24.1713,8.62532795245
 08/17  14:00:00,1123.52111997,110.24662882,789.310855635,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  15:00:00,1118.35321992,110.923617177,790.088414663,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,1117.5614261,108.032478348,797.020088728,0.0,122.71106,73.183824,13.4504692648,0.0,4.83426,8.61620926483
 08/17  17:00:00,1073.85366177,94.9915084412,800.359955196,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,1067.77345097,73.5184813598,815.522228703,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  19:00:00,1071.3813581,73.5095240241,818.719714697,0.0,122.71106,39.942024,13.4726783932,0.0,4.83426,8.63841839317
 08/17  20:00:00,948.566896627,73.4955152418,760.485426705,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  21:00:00,632.142399038,29.9839923649,491.362397492,0.0,43.513341876,39.243024,13.4683664687,0.0,4.83426,8.63410646874
 08/17  22:00:00,573.870858108,8.41419654072,455.356474955,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  23:00:00,469.737280684,3.24252413139,356.769951319,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,392.966588686,2.48913792545,282.456553182,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  01:00:00,501.067650603,3.1442147493,388.664457712,0.0,43.513341876,39.243024,13.4414294874,0.0,4.83426,8.6071694874
 08/18  02:00:00,250.062274497,1.15452859225,142.336151074,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,105.146799194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.929503323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,107.478058641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,683.185044108,73.4955152418,491.213712595,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/18  07:00:00,735.800242175,73.5266364794,559.968897499,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/18  08:00:00,934.558394352,74.7564103778,636.157246051,0.0,122.71106,84.617158233,32.8151523145,0.0,24.1713,8.64385231453
 08/18  09:00:00,972.500862727,75.4509893269,673.342690406,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  10:00:00,1022.66252213,76.2842884336,718.386533969,0.0,122.71106,88.818015033,44.8823598617,0.0,36.25695,8.62540986172
 08/18  11:00:00,1051.5549885,78.2419259488,744.443788752,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,1067.76310378,80.707925079,759.114813146,0.0,122.71106,88.818015033,44.8822863902,0.0,36.25695,8.6253363902
 08/18  13:00:00,1078.38871026,82.9593733762,771.69159585,0.0,122.71106,84.617158233,24.2071269434,0.0158269433877,24.1713,0.02
 08/18  14:00:00,1097.51585918,85.2127563254,788.401464637,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  15:00:00,1107.0271208,88.3779448284,801.754340147,0.0,122.71106,78.0003075165,13.4595200203,0.0,4.83426,8.62526002034
 08/18  16:00:00,1111.4397737,90.3466217037,809.29034582,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,1082.80956007,88.0676367706,815.736697544,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,1058.178014,73.4986045696,806.316808628,0.0,122.71106,39.942024,13.4639492487,0.0,4.83426,8.62968924865
 08/18  19:00:00,1054.2214423,73.5009054595,802.357158168,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  20:00:00,948.242579402,73.4955152418,761.270421455,0.0,43.513341876,39.942024,13.4681449788,0.0,4.83426,8.63388497885
 08/18  21:00:00,604.45296442,7.9650583578,486.347414036,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  22:00:00,579.296364189,9.12308684921,460.347671841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  23:00:00,448.723065515,3.02177622107,336.3272503,0.0,43.513341876,39.243024,13.449061168,0.0,4.83426,8.61480116795
 08/18  24:00:00,433.269278766,3.04159513749,321.74929485,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,345.776572371,2.34774277314,235.738598417,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,406.469766703,3.00717292639,294.975599877,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,417.337438489,3.05184196057,305.612224824,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.796916587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,254.495965479,1.15432265568,146.180029271,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,105.724065636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,146.415388485,0.388255754611,54.894968912,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,499.399713112,3.0374237402,404.40825949,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,466.061730255,3.00588709482,371.381912655,0.0,43.513341876,39.243024,13.4431219707,0.0,4.83426,8.60886197071
 08/19  10:00:00,495.597721964,8.58531390012,395.574939665,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,598.804969724,12.3184698307,493.025233736,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,666.034338019,11.3160929735,561.398975835,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,687.924018773,13.1644225106,581.365572883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,731.974361307,13.6706442714,624.833428356,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,779.05565654,39.185647355,646.543313079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,810.593465682,39.4081585021,677.772839039,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,810.378099085,48.8864761153,668.255871783,0.0,43.513341876,39.243024,13.4401608682,0.0,4.83426,8.60590086818
 08/19  18:00:00,819.128295023,43.6687171065,682.243233557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,772.362451409,40.2375507987,638.408730026,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,753.556493467,35.8371676192,609.10354513,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,714.608904476,37.7935678261,565.716932579,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,678.051338214,13.9579396453,553.321471804,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,642.963721399,10.0847969305,521.553932557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,627.009286266,7.94256951552,508.57859059,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,529.851797019,7.49661052425,412.914919558,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,564.5613801,4.07766915928,450.398339305,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,456.638648704,3.24450541039,344.209665923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,408.427741279,2.68508002048,296.574415607,0.0,43.513341876,39.243024,13.4401708666,0.0,4.83426,8.60591086663
 08/20  05:00:00,392.091045477,2.58877750751,280.421814059,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,424.567690231,2.81148945106,312.322718655,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,479.41559077,2.99996488058,381.772897632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,425.385808763,2.66278975015,331.611509618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,467.492197111,2.87127751121,373.305283378,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,514.115707669,3.23935695441,419.144017955,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,602.446933484,8.62961229258,500.469766762,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,651.083460723,10.5629647176,547.656411972,0.0,43.513341876,39.243024,13.4431768518,0.0,4.83426,8.6089168518
 08/20  13:00:00,744.504522098,13.5213708846,637.037337935,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,725.712860428,14.7596680268,617.830503101,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,795.988076723,25.4463585988,676.668965551,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,798.294297662,35.6870129763,669.52458178,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,855.722364751,48.654276639,713.426000128,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,800.059479718,40.27003746,666.925652934,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,800.758992873,37.8447159072,668.715674781,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,738.383125575,30.5383602648,599.598156594,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,747.030950171,21.1794085874,614.301388754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,675.055401271,11.7090356582,552.963681031,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,685.536084718,9.5754093149,564.387817399,0.0,43.513341876,39.243024,13.4401924441,0.0,4.83426,8.60593244409
 08/20  24:00:00,579.144764216,3.91729323084,465.529927897,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,533.003080207,3.5250269933,420.118298672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,531.456464666,3.85552240741,417.828566785,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,478.220561893,3.33078801797,365.663116317,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,368.490983296,2.39175292436,257.341261279,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,288.791571698,1.52653433807,179.614556004,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,702.909393701,73.4955152418,511.692905348,0.0,43.513341876,39.942024,4.86777061447,0.0135106144689,4.83426,0.02
 08/21  07:00:00,797.695527121,74.1416989385,621.136910627,0.0,43.513341876,39.942024,13.483828182,0.0348338391938,4.83426,8.61473434283
 08/21  08:00:00,938.141284921,76.2458314714,638.223323909,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  09:00:00,972.949579764,76.8403500604,672.378836343,0.0,122.71106,84.617158233,32.7954384581,0.0,24.1713,8.62413845807
 08/21  10:00:00,998.703220744,77.8198122643,692.905175516,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,1035.89176289,80.1695740942,726.870608824,0.0,122.71106,88.818015033,41.6368970079,0.0,36.25695,5.37994700787
 08/21  12:00:00,1063.45642324,82.7361720499,752.81712154,0.0,122.71106,88.818015033,39.5208982718,0.0,36.25695,3.26394827178
 08/21  13:00:00,1089.54172845,85.5374024956,780.182528188,0.0,122.71106,84.617158233,24.2088563205,0.0175563205021,24.1713,0.02
 08/21  14:00:00,1106.54062442,88.2850906367,794.828397332,0.0,122.71106,84.617158233,32.7965386363,0.0,24.1713,8.62523863631
 08/21  15:00:00,1115.47348525,91.138182265,807.199742945,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/21  16:00:00,1117.78766328,92.8048238752,812.721353562,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,1082.73355272,90.2949360946,813.348381068,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,1059.90370009,73.5356467984,807.466647413,0.0,122.71106,39.942024,13.46431511,0.0,4.83426,8.63005511005
 08/21  19:00:00,1057.72598279,73.5300014157,804.5019295,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  20:00:00,952.391387677,73.4955152418,763.885010823,0.0,43.513341876,39.942024,13.4688456681,0.0,4.83426,8.63458566808
 08/21  21:00:00,604.697239801,16.2361228617,477.215879889,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  22:00:00,546.652660012,9.19982178734,427.285553298,0.0,43.513341876,39.243024,13.4537187312,0.0,4.83426,8.61945873121
 08/21  23:00:00,534.059778026,9.1457972293,414.035831628,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,527.111018635,4.24338393345,412.634298528,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,410.423426997,2.8989339225,298.8039993,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,458.264461631,3.04390673863,346.307100382,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,410.731532611,2.9331552339,298.928509801,0.0,43.513341876,39.243024,13.4432488488,0.0,4.83426,8.60898884875
 08/22  04:00:00,207.331974707,0.894074937783,96.9971235416,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,308.652012856,2.15567724888,196.044790304,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,731.822911107,73.4955152418,539.611938942,0.0,43.513341876,39.942024,4.86779206646,0.0135320664645,4.83426,0.02
 08/22  07:00:00,830.666799208,73.8597570501,654.235952693,0.0,43.513341876,39.942024,4.88746050973,0.0332005097336,4.83426,0.02
 08/22  08:00:00,983.686688597,76.2596946693,683.694233694,0.0,122.71106,84.617158233,32.8158570818,0.0,24.1713,8.64455708177
 08/22  09:00:00,1005.05339752,77.1675462143,704.110003285,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  10:00:00,1030.38727527,78.6924587794,723.666070305,0.0,122.71106,88.818015033,44.882692347,0.0,36.25695,8.62574234698
 08/22  11:00:00,1046.5328436,80.7360114202,736.917795744,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  12:00:00,1066.39834478,83.0090832401,755.262657813,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  13:00:00,1082.53640993,85.5964750666,772.992384854,0.0,122.71106,84.617158233,32.8143153923,0.0172328558855,24.1713,8.62578253638
 08/22  14:00:00,1106.20722065,88.3360902801,794.004926219,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,1117.01962945,91.5988794361,808.296786687,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/22  16:00:00,1115.6426245,93.1349514681,810.258642375,0.0,122.71106,73.183824,13.4508186285,0.0,4.83426,8.61655862845
 08/22  17:00:00,1075.90756415,90.2011794926,806.481258478,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,1054.63144494,73.5350239816,802.309194508,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  19:00:00,1060.44630887,73.5308528495,807.93814954,0.0,122.71106,39.942024,13.4729994421,0.0,4.83426,8.6387394421
 08/22  20:00:00,957.79751843,73.4955532011,769.953359973,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/22  21:00:00,628.29602678,30.0412890144,487.390257859,0.0,43.513341876,39.243024,13.4690469214,0.0,4.83426,8.63478692144
 08/22  22:00:00,551.836483682,10.2694462682,431.27347546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,553.701475312,7.74846864468,434.754502108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,532.382859623,9.01868564705,413.38503806,0.0,43.513341876,39.243024,13.4431865434,0.0,4.83426,8.60892654342
 08/23  01:00:00,432.851975251,2.88839239878,321.270914292,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,381.08767923,2.4571478257,270.409066069,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,407.42071587,2.86802345507,295.811273602,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,460.284360243,3.01059630005,347.641424825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,264.032040373,1.15423174383,155.609365692,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,731.061981852,73.4955152418,539.798365469,0.0,43.513341876,39.942024,4.8630585589,0.00879855890026,4.83426,0.02
 08/23  07:00:00,828.736267351,73.858362649,652.469531308,0.0,43.513341876,39.942024,13.4837464954,0.0328998432318,4.83426,8.61658665219
 08/23  08:00:00,982.933229541,76.2915352321,682.928237677,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  09:00:00,1020.03799072,77.3034405695,718.939077824,0.0,122.71106,84.617158233,32.7971602215,0.0,24.1713,8.62586022154
 08/23  10:00:00,1038.81867855,78.6750894196,732.099458834,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,1055.54717044,80.6343379246,746.012804195,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  12:00:00,1079.2212274,83.4499467857,767.627105872,0.0,122.71106,88.818015033,44.8828832779,0.0,36.25695,8.62593327789
 08/23  13:00:00,1096.8375284,86.3548757522,786.597955162,0.0,122.71106,84.617158233,24.2082716293,0.016971629344,24.1713,0.02
 08/23  14:00:00,1113.74693331,89.0001698673,800.818675181,0.0,122.71106,84.617158233,32.7973035331,0.0,24.1713,8.62600353307
 08/23  15:00:00,1117.59888482,91.7815566497,808.691121604,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/23  16:00:00,1118.24102468,93.3027026402,812.701258302,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,1086.9469298,90.9193253801,816.875325475,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,1074.41321074,73.58387336,822.348645505,0.0,122.71106,39.942024,13.4628833015,0.0,4.83426,8.6286233015
 08/23  19:00:00,1069.88569284,73.5794384994,817.004846559,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  20:00:00,960.622162513,73.4964032291,772.494192814,0.0,43.513341876,39.942024,13.4691790235,0.0,4.83426,8.63491902347
 08/23  21:00:00,645.775342259,33.45961681,500.979159461,0.0,43.513341876,39.243024,9.52799858511,0.0,4.83426,4.69373858511
 08/23  22:00:00,551.962308123,10.2707568647,431.477792179,0.0,43.513341876,39.243024,8.78628113754,0.0,4.83426,3.95202113754
 08/23  23:00:00,575.759813214,7.9340141583,456.487151283,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  24:00:00,529.503075636,9.01834110757,410.587915426,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,428.407711079,2.88823770543,316.887395813,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,405.45468261,2.87608779601,293.877818961,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,450.719060124,3.01377026911,338.816164314,0.0,43.513341876,39.243024,13.4432994679,0.0,4.83426,8.60903946787
 08/24  04:00:00,389.783733207,2.24790427984,278.907580586,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,183.951438058,0.560375622481,76.8774781684,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,726.092110968,73.4965645553,534.84388444,0.0,43.513341876,39.942024,4.86300764644,0.00874764644129,4.83426,0.02
 08/24  07:00:00,841.980983371,73.9078835607,665.600363923,0.0,43.513341876,39.942024,4.88650054752,0.0322405475171,4.83426,0.02
 08/24  08:00:00,988.081664679,76.2982274717,688.060342494,0.0,122.71106,84.617158233,32.8165150734,0.0,24.1713,8.64521507343
 08/24  09:00:00,1017.29224123,77.2823508663,716.216648601,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  10:00:00,1047.92811843,78.8874941704,740.978929756,0.0,122.71106,88.818015033,44.8827727389,0.0,36.25695,8.62582273893
 08/24  11:00:00,1060.57738555,80.9293847166,750.740884589,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  12:00:00,1081.55480754,83.5686126814,769.851773995,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  13:00:00,1098.08974664,86.7289130466,788.101145631,0.0,122.71106,84.617158233,32.8120267168,0.0147998970791,24.1713,8.62592681974
 08/24  14:00:00,1110.82030848,90.0064939823,798.040187033,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,1109.72826881,92.5675256979,801.239353886,0.0,122.71106,78.0003075165,13.460289199,0.0,4.83426,8.62602919904
 08/24  16:00:00,1114.66838794,93.8165217772,808.721450772,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,1098.33494809,91.1838594955,828.144342828,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,1093.91548533,73.5883800842,842.086501203,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  19:00:00,1090.64890643,73.5906297638,838.075711697,0.0,122.71106,39.942024,13.4737657726,0.0,4.83426,8.63950577258
 08/24  20:00:00,984.312590539,73.4978797588,796.356875301,0.0,43.513341876,39.942024,13.4691089007,0.0,4.83426,8.63484890065
 08/24  21:00:00,648.49241368,30.2139252434,506.956338311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  22:00:00,567.339296716,15.8799789622,441.289820149,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,588.173425957,12.0621032396,464.862183553,0.0,43.513341876,39.243024,13.4494162398,0.0,4.83426,8.61515623978
 08/24  24:00:00,467.673395063,6.90071304051,351.558470305,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,477.122186035,3.44161500229,364.60829521,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,503.26058494,3.19518376211,391.224662919,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,500.512304907,3.16467039575,388.514939507,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,419.676011404,2.37610993408,306.223207279,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,437.584028738,2.42808243725,324.341104441,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,758.65345475,73.4955152418,566.396229521,0.0,43.513341876,39.942024,13.4433218726,0.0,4.83426,8.6090618726
 08/25  07:00:00,864.017520396,74.1100589473,684.29944109,0.0,43.513341876,39.942024,4.87925983848,0.0249998384791,4.83426,0.02
 08/25  08:00:00,1013.4052535,76.8746815938,712.751326978,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  09:00:00,1040.72211031,78.0131230582,738.865594361,0.0,122.71106,84.617158233,32.797227437,0.0,24.1713,8.62592743699
 08/25  10:00:00,1074.45464006,80.0270966378,766.300606918,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  11:00:00,1102.22739749,83.038148776,790.392807029,0.0,122.71106,88.818015033,44.8830142614,0.0,36.25695,8.62606426135
 08/25  12:00:00,1128.04496159,86.8067493549,813.589288209,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  13:00:00,1129.29801982,89.8650646592,816.463010654,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  14:00:00,1143.10325482,92.6038521782,827.339094453,0.0,122.71106,84.617158233,32.7974997651,0.0,24.1713,8.62619976507
 08/25  15:00:00,1144.66049344,95.8757408456,832.880813964,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/25  16:00:00,1096.19649995,95.4689754037,789.025728122,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,1024.60360717,89.7175730684,755.643355016,0.0,122.71106,39.942024,13.4509796895,0.0,4.83426,8.61671968945
 08/25  18:00:00,993.920566475,73.5459401369,741.269580905,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  19:00:00,1015.9408661,73.530434247,763.34690593,0.0,122.71106,39.942024,13.4737286195,0.0,4.83426,8.63946861946
 08/25  20:00:00,926.884137551,73.4960455925,738.972535437,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/25  21:00:00,631.952606834,32.2786436255,488.84061404,0.0,43.513341876,39.243024,13.4695272605,0.0,4.83426,8.63526726047
 08/25  22:00:00,531.77336824,9.10287820797,412.52269475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,532.426027674,9.17060738108,412.271720056,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  24:00:00,527.992295134,4.05626286219,413.950965479,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,435.411929391,2.88864225423,323.836702519,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,456.669701339,2.97831807001,344.881864121,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,503.176710031,2.93021439394,391.422246468,0.0,43.513341876,39.243024,13.4403042523,0.0,4.83426,8.60604425227
 08/26  04:00:00,264.955044599,1.15580954957,156.480183046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,491.755238609,2.86120490871,379.497238891,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,105.750052672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,201.460452937,0.774832161472,106.055655264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,482.562809852,5.51916735311,385.006283354,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,464.265342029,9.39320187377,363.693030623,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,608.178098074,15.4798655592,500.252949408,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,630.998954037,14.9411471826,522.588698678,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,739.29041746,19.151149287,626.780978554,0.0,43.513341876,39.243024,13.4433834578,0.0,4.83426,8.60912345783
 08/26  13:00:00,734.819320558,15.3101899779,626.307495543,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,848.058806406,47.5204246895,707.238787363,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,861.826690039,51.9529394225,716.658011171,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,896.749888659,49.3883798889,754.061852216,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,889.760691025,56.0087722305,740.560395621,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,892.921875061,47.7118997963,751.978380278,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,840.514705054,51.3533086722,695.462564344,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,799.433234364,43.8765978916,644.032743618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,735.439351558,37.0134313795,587.371448964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,726.642534239,35.8484024347,580.134083328,0.0,43.513341876,39.243024,13.4402828627,0.0,4.83426,8.60602286271
 08/26  23:00:00,667.205673525,17.8018275776,538.135222352,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,659.368054388,9.91218433109,538.849701921,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,549.68787719,4.03390390327,436.029185997,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,565.287718714,4.16722124077,451.281204793,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,478.560595005,3.25063853579,366.429416567,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,467.619667252,3.09015581174,355.208887452,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,489.157288194,3.09766285439,376.693623942,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,425.034150872,2.62644680822,313.598408609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,363.686686346,2.17575410039,265.344876946,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,469.312952917,7.39188483318,370.822838322,0.0,43.513341876,39.243024,13.4434056858,0.0,4.83426,8.60914568583
 08/27  09:00:00,645.92665176,16.405942769,537.273229402,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,699.761512579,18.1301546288,589.057283387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,810.080858092,18.509302405,697.67900214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,836.414191874,19.0612294514,724.277087041,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,917.972256899,42.3803314778,782.345311307,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,939.17135346,45.2235049723,800.866052478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,950.006756405,51.4292579499,805.331314842,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,950.406272401,54.0966069762,803.238183993,0.0,43.513341876,39.243024,13.4403356974,0.0,4.83426,8.60607569743
 08/27  17:00:00,942.451417939,55.1390120245,794.132161812,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,935.520986194,53.8179666525,788.751533113,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,916.276640607,49.7690142753,772.824295587,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,908.008158529,53.0773501703,743.694320911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,855.883181573,38.333522799,706.583408362,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,807.203968967,34.214091867,662.650516604,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,803.495557821,29.99564821,662.222823125,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,737.718690327,9.9063928611,617.424969835,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,740.310322675,9.87510471796,619.894459888,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,648.386927878,4.34943704892,534.085580915,0.0,43.513341876,39.243024,13.441961941,0.0,4.83426,8.60770194101
 08/28  03:00:00,599.324154868,3.86814263906,485.861264043,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,551.770733431,3.52180854246,438.345193195,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,451.628234781,2.74928473296,339.879496965,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,734.039871555,73.4955152418,543.489272641,0.0,43.513341876,39.942024,4.86597483161,0.0117148316057,4.83426,0.02
 08/28  07:00:00,821.729939183,75.1665522876,641.733889987,0.0,43.513341876,39.942024,4.88812354787,0.0338635478671,4.83426,0.02
 08/28  08:00:00,967.826099248,77.7131376994,666.865866939,0.0,122.71106,84.617158233,32.8163766418,0.0,24.1713,8.64507664179
 08/28  09:00:00,1004.16527865,78.7715830745,701.983585876,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/28  10:00:00,1035.95899216,80.5815874581,727.817154404,0.0,122.71106,88.818015033,44.8835830957,0.0,36.25695,8.62663309572
 08/28  11:00:00,1064.61826761,83.2443667727,753.052016402,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  12:00:00,1095.01066041,86.2698704719,781.336389211,0.0,122.71106,88.818015033,44.8833743523,0.0,36.25695,8.62642435229
 08/28  13:00:00,1121.612977,89.1013083704,809.155673966,0.0,122.71106,84.617158233,24.2074376809,0.0161376808502,24.1713,0.02
 08/28  14:00:00,1142.34712349,92.1192762753,826.741391812,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/28  15:00:00,1140.89984285,95.0211315585,829.233822297,0.0,122.71106,78.0003075165,13.4609461379,0.0,4.83426,8.62668613793
 08/28  16:00:00,1152.49453631,97.0008024308,843.865884793,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,1121.37604445,94.3073786222,849.115661105,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,1085.01599946,73.5692268922,833.79695879,0.0,122.71106,39.942024,13.4650776858,0.0,4.83426,8.63081768579
 08/28  19:00:00,1083.60269525,73.5614734576,831.165203529,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  20:00:00,985.280898266,73.4964563168,794.372630656,0.0,43.513341876,39.942024,13.4695516808,0.0,4.83426,8.63529168079
 08/28  21:00:00,654.47778565,33.5088530645,509.647855721,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  22:00:00,561.227109276,10.6155105539,440.397309802,0.0,43.513341876,39.243024,13.454375761,0.0,4.83426,8.62011576103
 08/28  23:00:00,610.160618731,9.00058508248,489.552517867,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,486.628421234,7.02787352014,370.116108277,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,476.874714153,3.37353575449,364.322730712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,476.755776968,3.36168299744,364.198320429,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,469.752648794,3.33146245517,357.139852941,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,378.753311674,2.38993943901,265.148353114,0.0,43.513341876,39.243024,13.4434848463,0.0,4.83426,8.60922484633
 08/29  05:00:00,382.982468627,2.35171485721,269.925676524,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,768.988818473,73.4955152418,577.188691948,0.0,43.513341876,39.942024,4.86712487619,0.012864876191,4.83426,0.02
 08/29  07:00:00,849.276370023,74.2266650728,670.206789802,0.0,43.513341876,39.942024,4.88795559165,0.0336955916508,4.83426,0.02
 08/29  08:00:00,981.87558637,76.7828325879,681.786781258,0.0,122.71106,84.617158233,32.8175958157,0.0,24.1713,8.64629581569
 08/29  09:00:00,1013.10601843,77.838944311,711.521355143,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/29  10:00:00,1031.114442,79.4831763333,723.589254005,0.0,122.71106,88.818015033,44.8835232117,0.0,36.25695,8.62657321165
 08/29  11:00:00,1031.96997276,81.5547405865,721.55292362,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  12:00:00,1029.22496407,82.525816405,718.725345636,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,1034.23683359,83.900613045,726.558433811,0.0,122.71106,84.617158233,32.8150788872,0.0169271121026,24.1713,8.6268517751
 08/29  14:00:00,1050.84308797,85.7696622263,741.174133013,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/29  15:00:00,1047.75218054,86.456418439,744.001949252,0.0,122.71106,78.0003075165,13.4609513918,0.0,4.83426,8.62669139184
 08/29  16:00:00,1035.42090699,84.8541277815,738.110251084,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,991.252869192,81.2393174586,730.963204562,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,924.693135838,73.4955152418,672.514103894,0.0,122.71106,39.942024,4.86762059839,0.0133605983868,4.83426,0.02
 08/29  19:00:00,943.138222184,73.4955152418,691.191194627,0.0,122.71106,39.942024,13.4748507219,0.0,4.83426,8.6405907219
 08/29  20:00:00,849.232442851,73.4955152418,658.951550145,0.0,43.513341876,39.942024,13.4696601596,0.0,4.83426,8.63540015964
 08/29  21:00:00,415.930334488,2.48404305469,305.336801871,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  22:00:00,324.495938997,1.75073167054,215.457696431,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,388.064716364,2.24622125788,277.053930441,0.0,43.513341876,39.243024,13.4495909007,0.0,4.83426,8.61533090069
 08/29  24:00:00,152.215589778,0.384131048523,46.1797043465,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,105.178612033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,105.156445814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,105.130243822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.676423373,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.616221989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,699.849312008,73.4955152418,508.919875103,0.0,43.513341876,39.942024,13.44211898,0.0,4.83426,8.60785897999
 08/30  07:00:00,770.650816699,73.5065663888,592.525109302,0.0,43.513341876,39.942024,4.86350824566,0.00924824566128,4.83426,0.02
 08/30  08:00:00,936.02413658,74.6549562572,638.495419378,0.0,122.71106,84.617158233,32.8176716187,0.0,24.1713,8.64637161869
 08/30  09:00:00,991.809520011,75.7186660983,692.709578667,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  10:00:00,1034.89769148,77.0392580656,730.098181302,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  11:00:00,1048.49912178,79.0077484996,741.084729778,0.0,122.71106,88.818015033,44.8837566652,0.0,36.25695,8.62680666519
 08/30  12:00:00,1065.17761491,81.6035342041,756.178898979,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,1073.18725988,83.7653211605,766.325105895,0.0,122.71106,84.617158233,32.81579215,0.0178100160885,24.1713,8.6266821339
 08/30  14:00:00,1072.89100685,85.7584037285,763.982725069,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  15:00:00,1082.46244277,88.2127277006,777.665802475,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,1090.79226234,89.4779560003,789.637383287,0.0,122.71106,73.183824,13.4512177038,0.0,4.83426,8.61695770381
 08/30  17:00:00,1063.65433489,86.7449818396,798.957124001,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  18:00:00,1026.02636148,73.4955152418,775.049719946,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  19:00:00,1018.11131161,73.4955152418,766.157257764,0.0,122.71106,39.942024,13.4748147561,0.0,4.83426,8.64055475609
 08/30  20:00:00,921.92112678,73.4955152418,731.848465065,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/30  21:00:00,418.300255584,6.61874437746,302.719002308,0.0,43.513341876,39.243024,13.4703006199,0.0,4.83426,8.63604061994
 08/30  22:00:00,519.100388505,3.85411396713,405.753191408,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  23:00:00,471.835679836,3.27145236536,358.902588175,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,390.480720342,2.45780304393,280.124937651,0.0,43.513341876,39.243024,13.4421538515,0.0,4.83426,8.60789385151
 08/31  01:00:00,375.02227894,2.33641635218,264.891457435,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,148.941361453,0.384131048523,42.9493679039,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,105.151780794,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.703718654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.641655614,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,716.389567111,73.4955152418,526.266185049,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  07:00:00,742.65506173,73.5352690737,565.62637367,0.0,43.513341876,39.942024,13.451466153,0.0,4.83426,8.61720615296
 08/31  08:00:00,926.644933908,74.8754293083,630.475782984,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  09:00:00,974.942047359,75.8565018322,677.179700767,0.0,122.71106,84.617158233,32.7982837766,0.0,24.1713,8.62698377661
 08/31  10:00:00,1024.52224707,77.2032593255,720.924582339,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  11:00:00,1050.23826515,79.2663063565,743.899159895,0.0,122.71106,88.818015033,44.8838497233,0.0,36.25695,8.62689972327
 08/31  12:00:00,1058.83716334,81.5046267649,750.696520066,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  13:00:00,1066.98395322,82.9951324602,761.003626484,0.0,122.71106,84.617158233,24.2084072747,0.017107274675,24.1713,0.02
 08/31  14:00:00,1082.40813358,85.5946178323,773.762731068,0.0,122.71106,84.617158233,32.7981124798,0.0,24.1713,8.62681247981
 08/31  15:00:00,1080.22373377,87.5172184772,776.310903077,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/31  16:00:00,1065.68660538,87.6099074697,766.474161656,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,1010.93647705,83.7173291897,749.271838389,0.0,122.71106,39.942024,13.4514145202,0.0,4.83426,8.61715452016
 08/31  18:00:00,934.350299054,73.4955152418,683.431828189,0.0,122.71106,39.942024,4.86728631393,0.013026313931,4.83426,0.02
 08/31  19:00:00,906.805017819,73.4955152418,655.435599493,0.0,122.71106,39.942024,13.4750656551,0.0,4.83426,8.64080565506
 08/31  20:00:00,790.608576164,73.4955152418,601.01106091,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  21:00:00,263.590497915,1.10511869846,155.59158687,0.0,43.513341876,39.243024,13.4701721617,0.0,4.83426,8.63591216169
 08/31  22:00:00,332.014816815,1.89513505602,222.73069394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,106.004448757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,105.114769752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,105.075205951,0.0,0.0,0.0,43.513341876,39.243024,13.4435982758,0.0,4.83426,8.6093382758
 09/01  02:00:00,105.038544462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.999876514,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.551322833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,107.141041356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,695.877649549,73.4955152418,505.457980247,0.0,43.513341876,39.942024,4.87125579685,0.0169957968473,4.83426,0.02
 09/01  07:00:00,685.065339405,73.4955152418,507.416749426,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  08:00:00,823.234148609,73.6631320618,526.939845133,0.0,122.71106,84.617158233,32.8186149789,0.0,24.1713,8.64731497889
 09/01  09:00:00,838.113747096,73.7423104415,541.600733287,0.0,122.71106,84.617158233,32.7986006764,0.0,24.1713,8.62730067636
 09/01  10:00:00,858.232217923,73.8139942971,557.244074419,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  11:00:00,869.724939113,73.9136990978,567.969872121,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  12:00:00,848.27742519,73.9672580575,547.246477386,0.0,122.71106,88.818015033,44.8842045361,0.0,36.25695,8.6272545361
 09/01  13:00:00,866.797793241,74.3487469402,570.059376507,0.0,122.71106,84.617158233,24.2069425296,0.0156425296464,24.1713,0.02
 09/01  14:00:00,870.06386232,74.2874052327,573.970419668,0.0,122.71106,84.617158233,32.7985042238,0.0,24.1713,8.62720422383
