Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/01  15:00:00,850.284872242,74.4092714973,560.75842268,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 09/01  16:00:00,860.436609507,74.8296311113,574.444055856,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,872.392246658,74.1623392825,621.477888404,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 09/01  18:00:00,783.359569302,73.4955152418,533.318216504,0.0,122.71106,39.942024,13.5388673695,0.0742504412269,4.83426,8.63035692828
 09/01  19:00:00,776.246823879,73.4955152418,526.471791846,0.0,122.71106,39.942024,13.4749133867,0.0,4.83426,8.64065338668
 09/01  20:00:00,709.202933132,73.4955152418,519.304889885,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  21:00:00,104.99908231,0.0,0.0,0.0,43.513341876,39.243024,13.4705343256,0.0,4.83426,8.63627432555
 09/01  22:00:00,105.017505992,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.854618595,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,104.997343182,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.292283216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.294432942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.298432931,0.0,0.0,0.0,43.513341876,52.539744,13.4404356463,0.0,4.83426,8.60617564631
 09/02  04:00:00,118.853773952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.818728112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,118.818423768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,106.678928173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.727947616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.806123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.850675445,0.0,0.0,0.0,43.513341876,52.539744,13.4832670532,0.0,4.83426,8.64900705315
 09/02  11:00:00,101.67526806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,481.77881406,3.08893535543,373.188862907,0.0,43.513341876,52.539744,13.4577686006,0.0,4.83426,8.62350860063
 09/02  13:00:00,599.984028115,3.68712572875,490.522235126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,572.16640211,5.08476520525,461.662930153,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  15:00:00,579.290478381,8.20277458402,465.455360214,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,522.516551203,9.04314066521,408.199503963,0.0,43.513341876,52.539744,13.4404799058,0.0,4.83426,8.60621990576
 09/02  17:00:00,562.113367349,8.20039855205,448.215135923,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,549.506195824,7.80137408114,436.202402734,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,505.472211869,3.79639388145,396.39834618,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,403.844430991,2.72457506829,279.122909815,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,340.546038063,1.52927795161,217.832108049,0.0,43.513341876,52.539744,13.5212208507,0.0,4.83426,8.68696085075
 09/02  22:00:00,229.720293405,0.768262097045,109.554937448,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,119.121359963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.295035771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.286959661,0.0,0.0,0.0,43.513341876,52.539744,13.4404942385,0.0,4.83426,8.60623423848
 09/03  02:00:00,118.281608015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.276335165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.812591075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.748989547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,118.736544754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,106.626790046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.703754863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,100.755513875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.756551743,0.0,0.0,0.0,43.513341876,52.539744,13.4838311634,0.0,4.83426,8.64957116341
 09/03  11:00:00,101.582543498,0.0,0.0,0.0,43.513341876,52.539744,10.5423796874,0.0,4.83426,5.70811968745
 09/03  12:00:00,442.098614344,3.19049364019,333.169480966,0.0,43.513341876,52.539744,7.76793632249,0.0,4.83426,2.93367632249
 09/03  13:00:00,504.859658075,3.23583368724,396.290950452,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  14:00:00,584.451282037,3.94660665248,474.685165521,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  15:00:00,551.369754571,6.64734666455,439.082000203,0.0,43.513341876,52.539744,13.4546320547,0.0,4.83426,8.62037205474
 09/03  16:00:00,645.11602736,10.8906028555,527.450929225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,554.348336299,8.0214555031,441.063697906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,643.514326168,9.93147486649,527.023431362,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,478.067176204,3.70986501701,369.094156607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,524.274619821,4.23986150816,396.421976456,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,440.479632246,3.31344113873,314.900008438,0.0,43.513341876,52.539744,22.1897868661,0.0,4.83426,17.3555268661
 09/03  22:00:00,349.164653396,2.15644490124,226.283654557,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,401.350216858,2.49886684144,276.606676382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,182.610039586,0.458109399073,63.099053451,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,142.166507591,0.229054699536,23.3195016808,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.34448917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.321576388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.851245282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.80993905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,118.816386856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,106.6735146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.684879781,0.0,0.0,0.0,43.513341876,52.539744,13.4437637088,0.0,4.83426,8.60950370879
 09/04  09:00:00,100.753742049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.780334515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,304.049427322,1.51545883467,198.29132173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,540.741035092,3.82403127343,430.613593256,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,605.795161102,4.47493963182,495.426321486,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,714.784415385,12.9404135663,594.510140123,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,654.177254613,10.1172610417,538.020180801,0.0,43.513341876,52.539744,13.4390628732,0.0,4.83426,8.60480287319
 09/04  16:00:00,728.267289539,13.9020594087,607.379794677,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,683.51300313,18.8449560989,558.900657091,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,731.539299509,19.4648147379,605.25682422,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,642.474954338,14.6617675218,518.559855112,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,692.782405892,9.97510467837,557.59555082,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,571.074080905,7.61082402681,440.134931764,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,595.329129704,4.62160839584,466.970843583,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,481.425285538,3.21464804585,355.219668582,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,492.887605461,3.07728316235,367.73347678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,476.056316766,2.96792071127,351.117191235,0.0,43.513341876,52.539744,13.4437522155,0.0,4.83426,8.60949221555
 09/05  02:00:00,293.66506686,1.44180786234,172.050417698,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,293.616411056,1.45578988584,171.98888546,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,121.162525098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.7147177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,762.027562165,75.7010762656,555.389035845,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/05  07:00:00,942.495237881,74.9687359123,571.846620102,0.0,220.879908,53.238744,13.5133951259,0.0,4.83426,8.6791351259
 09/05  08:00:00,1060.36266834,83.7095139346,593.75078906,0.0,220.879908,145.652643033,44.9262832827,0.0,36.25695,8.66933328266
 09/05  09:00:00,1078.55459743,86.3195549708,609.091269898,0.0,220.879908,145.652643033,44.9257816248,0.0,36.25695,8.6688316248
 09/05  10:00:00,1115.90995721,88.3402625321,638.368206222,0.0,220.879908,151.653867033,57.0099209096,0.0,48.3426,8.66732090961
 09/05  11:00:00,1162.49929355,91.3729937982,681.030566,0.0,220.879908,151.653867033,57.0118781325,0.0,48.3426,8.66927813252
 09/05  12:00:00,1184.57419595,95.2135938212,700.040358808,0.0,220.879908,151.653867033,57.0111160673,0.0,48.3426,8.66851606731
 09/05  13:00:00,1191.75970036,98.4027712962,710.011433512,0.0,220.879908,145.652643033,32.8403692037,0.0,24.1713,8.66906920366
 09/05  14:00:00,1207.82145874,101.411754786,723.034404714,0.0,220.879908,145.652643033,32.8396067873,0.0,24.1713,8.6683067873
 09/05  15:00:00,1217.3802164,104.860984374,736.934308935,0.0,220.879908,137.835547516,13.5016954771,0.0,4.83426,8.66743547707
 09/05  16:00:00,1245.074384,101.693790986,772.594172471,0.0,220.879908,133.019064,22.2559157646,0.0,4.83426,17.4216557646
 09/05  17:00:00,1148.78067547,97.2658108321,760.517332803,0.0,220.879908,53.238744,22.2550017462,0.0,4.83426,17.4207417462
 09/05  18:00:00,1124.92440036,92.938295563,741.020355477,0.0,220.879908,53.238744,22.2842748223,0.0,4.83426,17.4500148223
 09/05  19:00:00,1087.51855197,87.6161969036,706.302396147,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/05  20:00:00,1061.85311515,82.8614006562,671.268968385,0.0,220.879908,53.238744,13.4714371913,0.0,4.83426,8.63717719135
 09/05  21:00:00,486.991989474,2.75748557071,362.757528001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  22:00:00,370.564538308,2.1644301853,247.529650052,0.0,43.513341876,52.539744,13.4551999283,0.0,4.83426,8.62093992833
 09/05  23:00:00,360.191858945,2.05418537415,236.407733078,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,160.793333642,0.384131048523,41.5500198481,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.408949466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.397791707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.387598743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.938853953,0.0,0.0,0.0,43.513341876,52.539744,13.4437872661,0.0,4.83426,8.60952726607
 09/06  05:00:00,118.896726216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,756.194087371,75.2971102917,550.782746283,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/06  07:00:00,926.832194067,74.4373684268,556.826381293,0.0,220.879908,53.238744,13.5139125425,0.0,4.83426,8.67965254249
 09/06  08:00:00,1034.45574056,82.0796698884,569.881351747,0.0,220.879908,145.652643033,44.9266010777,0.0,36.25695,8.66965107774
 09/06  09:00:00,1052.11872453,83.3181497715,585.786709402,0.0,220.879908,145.652643033,44.9265312314,0.0,36.25695,8.6695812314
 09/06  10:00:00,1068.88330568,84.7050004986,595.047481664,0.0,220.879908,151.653867033,57.0121161196,0.0,48.3426,8.66951611964
 09/06  11:00:00,1108.97554896,87.6540449958,631.314763334,0.0,220.879908,151.653867033,57.0120504024,0.0,48.3426,8.66945040241
 09/06  12:00:00,1137.36716465,91.0824089795,657.064586348,0.0,220.879908,151.653867033,57.0119855913,0.0,48.3426,8.66938559132
 09/06  13:00:00,1153.69272541,90.6144768826,679.816837584,0.0,220.879908,145.652643033,32.8527693186,0.0121472144212,24.1713,8.66932210416
 09/06  14:00:00,1187.50409867,91.9209215327,712.75176687,0.0,220.879908,145.652643033,32.8405569923,0.0,24.1713,8.66925699228
 09/06  15:00:00,1203.81792036,93.3375607396,735.711748227,0.0,220.879908,137.835547516,13.5034550254,0.0,4.83426,8.66919502544
 09/06  16:00:00,1210.82806073,88.5645416257,751.854092681,0.0,220.879908,133.019064,22.2573202538,0.0,4.83426,17.4230602538
 09/06  17:00:00,1147.63816715,83.5891353257,773.167902431,0.0,220.879908,53.238744,13.5562548992,0.0,4.83426,8.72199489921
 09/06  18:00:00,1145.56101643,82.5218713257,772.494528559,0.0,220.879908,53.238744,22.2860051397,0.0,4.83426,17.4517451397
 09/06  19:00:00,1122.87447264,81.0174997427,747.929874168,0.0,220.879908,53.238744,13.4763287795,0.0,4.83426,8.64206877952
 09/06  20:00:00,1106.33658018,79.3255453722,718.712591943,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/06  21:00:00,338.136605966,1.15590261233,216.80950718,0.0,43.513341876,52.539744,13.4716886676,0.0,4.83426,8.63742866763
 09/06  22:00:00,118.505269988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,119.298818665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.422211442,0.0,0.0,0.0,43.513341876,52.539744,13.4437441172,0.0,4.83426,8.6094841172
 09/07  01:00:00,118.387414648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.354130024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.323287259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.8279913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.748876829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,712.355676539,74.53553678,511.834944297,0.0,43.513341876,53.238744,13.5329018947,0.0891076283557,4.83426,8.6095342663
 09/07  07:00:00,853.369746934,73.5331736166,488.755174156,0.0,220.879908,53.238744,13.5147091863,0.0,4.83426,8.68044918633
 09/07  08:00:00,984.467088669,79.0585102553,526.658917304,0.0,220.879908,145.652643033,44.9315052866,0.0044451065635,36.25695,8.67011018004
 09/07  09:00:00,1044.97369123,81.6434370373,583.983517638,0.0,220.879908,145.652643033,44.9270433256,0.0,36.25695,8.67009332556
 09/07  10:00:00,1103.27142276,84.9945865644,633.272208778,0.0,220.879908,151.653867033,57.0126744816,0.0,48.3426,8.6700744816
 09/07  11:00:00,1137.21984608,88.3981753287,662.892071026,0.0,220.879908,151.653867033,57.0126536726,0.0,48.3426,8.6700536726
 09/07  12:00:00,1161.955609,91.7895023453,685.126638229,0.0,220.879908,151.653867033,57.0126330131,0.0,48.3426,8.67003301312
 09/07  13:00:00,1165.00877966,95.1110369719,690.309038922,0.0,220.879908,145.652643033,32.8517722095,0.0104591164281,24.1713,8.67001309308
 09/07  14:00:00,1172.39785499,98.0739987291,694.03731598,0.0,220.879908,145.652643033,32.8412920085,0.0,24.1713,8.66999200846
 09/07  15:00:00,1185.28316433,100.693923538,710.74900315,0.0,220.879908,137.835547516,13.5197771163,0.0155458055445,4.83426,8.6699713108
 09/07  16:00:00,1229.21133212,97.7272885137,764.40014978,0.0,220.879908,133.019064,13.5572224151,0.0,4.83426,8.72296241506
 09/07  17:00:00,1128.01804602,91.9610744547,750.878313907,0.0,220.879908,53.238744,22.258525191,0.0,4.83426,17.424265191
 09/07  18:00:00,1116.43285975,89.0305512746,742.393715211,0.0,220.879908,53.238744,22.2887674435,0.0,4.83426,17.4545074435
 09/07  19:00:00,1067.13481923,84.4473749297,694.69085815,0.0,220.879908,53.238744,13.4762954632,0.0,4.83426,8.64203546316
 09/07  20:00:00,1032.78882542,80.5219221247,649.991952613,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/07  21:00:00,250.855863081,1.23842894044,130.192750808,0.0,43.513341876,52.539744,13.4719971219,0.0,4.83426,8.63773712185
 09/07  22:00:00,182.926204088,0.768262097045,63.4070363363,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,195.386535194,1.15659277618,74.4262598875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.26593756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.227857497,0.0,0.0,0.0,43.513341876,52.539744,13.4438747062,0.0,4.83426,8.60961470616
 09/08  02:00:00,118.191437775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.155261366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.526687578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.095201823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,321.915010314,73.6753306847,126.933532719,0.0,43.513341876,53.238744,151.767692197,146.913432197,4.83426,0.02
 09/08  07:00:00,481.502921708,73.5001109551,121.4233791,0.0,220.879908,53.238744,117.366152587,103.850876094,4.83426,8.68101649317
 09/08  08:00:00,718.522215414,76.6132442236,267.402745236,0.0,220.879908,145.652643033,44.9324245149,0.00463116539375,36.25695,8.67084334953
 09/08  09:00:00,1028.41849614,78.9854389313,572.448286946,0.0,220.879908,145.652643033,44.9273209875,0.0,36.25695,8.6703709875
 09/08  10:00:00,1110.17795345,82.2347970277,643.201311669,0.0,220.879908,151.653867033,57.0129955691,0.0,48.3426,8.67039556907
 09/08  11:00:00,1142.09419073,85.8631230038,668.637631306,0.0,220.879908,151.653867033,57.0128936374,0.0,48.3426,8.6702936374
 09/08  12:00:00,1167.01645024,89.3133505672,690.871000606,0.0,220.879908,151.653867033,57.0129236404,0.0,48.3426,8.67032364041
 09/08  13:00:00,1161.04629783,92.3879309389,690.937710121,0.0,220.879908,145.652643033,32.8524763228,0.0107018916164,24.1713,8.67047443121
 09/08  14:00:00,1167.70178448,95.5091925237,694.540404543,0.0,220.879908,145.652643033,32.841671241,0.0,24.1713,8.67037124105
 09/08  15:00:00,1178.0021789,98.6467349055,709.422534572,0.0,220.879908,137.835547516,13.520584331,0.0159251754671,4.83426,8.67039915552
 09/08  16:00:00,1210.55024184,95.8682208976,749.725309271,0.0,220.879908,133.019064,22.2609955323,0.0,4.83426,17.4267355323
 09/08  17:00:00,1114.50603578,90.5549248709,738.919238608,0.0,220.879908,53.238744,22.2608739276,0.0,4.83426,17.4266139276
 09/08  18:00:00,1108.12004553,87.9525300487,735.258070662,0.0,220.879908,53.238744,22.2889639098,0.0,4.83426,17.4547039098
 09/08  19:00:00,1076.32162106,84.2001631533,704.610764258,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/08  20:00:00,1046.25543604,80.629104387,660.037915392,0.0,220.879908,53.238744,13.4719909973,0.0,4.83426,8.63773099734
 09/08  21:00:00,251.912283168,1.23867581872,130.874865116,0.0,43.513341876,52.539744,13.4721848665,0.0,4.83426,8.63792486646
 09/08  22:00:00,206.451314404,1.15547469713,85.7175112102,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,168.88825068,0.768262097045,48.1503094774,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  24:00:00,118.297227592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.255302057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.218733246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.18317996,0.0,0.0,0.0,43.513341876,52.539744,13.4406718545,0.0,4.83426,8.60641185447
 09/09  04:00:00,118.645376031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.591244518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,118.644332536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,106.573808065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.702493093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.848355256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,198.566871131,5.12601740584,91.3291625985,0.0,43.513341876,52.539744,13.4861847739,0.0,4.83426,8.65192477391
 09/09  11:00:00,433.838743694,9.27822397108,319.361355544,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  12:00:00,561.125120673,12.7784988494,443.018633283,0.0,43.513341876,52.539744,13.4571958101,0.0,4.83426,8.62293581011
 09/09  13:00:00,543.322378585,10.1240880343,428.179859203,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  14:00:00,630.334794174,12.4663298751,512.098516153,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,628.626577864,10.9171208525,512.050928573,0.0,43.513341876,52.539744,13.4555054355,0.0,4.83426,8.6212454355
 09/09  16:00:00,688.584886832,13.5233796934,568.78905763,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,618.836932213,10.6004830307,502.691465942,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,665.77234244,12.4827502826,547.180271739,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,560.859305212,8.30992091734,443.834699293,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,529.157700592,4.09213498831,401.821879057,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,439.388670125,3.34598948885,313.931170616,0.0,43.513341876,52.539744,13.5245128637,0.0,4.83426,8.69025286371
 09/09  22:00:00,428.460839107,2.97928696057,303.830284468,0.0,43.513341876,52.539744,13.4406853122,0.0,4.83426,8.60642531218
 09/09  23:00:00,266.866139877,1.52601283963,144.552120205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,199.843014755,0.853346729122,79.769453891,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.283849779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.254697973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.225442694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.712625987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.661704559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,118.646539021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,106.551524061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.697405316,0.0,0.0,0.0,43.513341876,52.539744,13.4440445086,0.0,4.83426,8.60978450862
 09/10  09:00:00,224.216533346,1.1554077382,120.880992348,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,391.064080368,6.57025790585,280.78468937,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  11:00:00,607.64868622,12.5042602103,488.881526695,0.0,43.513341876,52.539744,13.4590193263,0.0,4.83426,8.62475932631
 09/10  12:00:00,608.055822446,11.006901107,491.576643025,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  13:00:00,707.009567332,13.513342232,587.215853058,0.0,43.513341876,52.539744,13.4590021589,0.0,4.83426,8.62474215885
 09/10  14:00:00,683.086800563,11.6029948829,565.732061789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,743.429786,13.9218213024,623.105862982,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,698.804660687,13.6553760721,579.390651488,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,758.714851351,22.2498214583,630.172685952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,684.512987275,18.9275244317,559.955920094,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,697.188540056,14.396042778,573.031163461,0.0,43.513341876,52.539744,13.4407189123,0.0,4.83426,8.60645891227
 09/10  20:00:00,626.042303873,9.84707188453,492.296294335,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,626.211566691,4.83484372798,497.52217931,0.0,43.513341876,52.539744,13.5266114665,0.0,4.83426,8.69235146652
 09/10  22:00:00,493.478479743,3.44881523501,367.961666176,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,474.348060483,3.23190329648,348.432431886,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,434.644422476,2.83485123893,310.207036131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,398.109281831,2.49741254343,274.379720425,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,251.410916049,1.18938232084,130.490882616,0.0,43.513341876,52.539744,13.4440669738,0.0,4.83426,8.60980697385
 09/11  03:00:00,118.393738689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.946359401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.896382025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  06:00:00,762.287317777,75.5281372544,556.244044312,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/11  07:00:00,935.734922701,74.6872589215,565.03318585,0.0,220.879908,53.238744,13.5165445042,0.0,4.83426,8.68228450421
 09/11  08:00:00,1057.06031051,82.6711142518,591.343828953,0.0,220.879908,145.652643033,44.9281607947,0.0,36.25695,8.67121079469
 09/11  09:00:00,1077.57130291,84.6705805457,609.753035091,0.0,220.879908,145.652643033,44.9284921628,0.0,36.25695,8.67154216283
 09/11  10:00:00,1108.46095234,87.5905156679,631.685937923,0.0,220.879908,151.653867033,57.013072623,0.0,48.3426,8.67047262303
 09/11  11:00:00,1155.13559526,89.8332309468,675.212814671,0.0,220.879908,151.653867033,57.0146023817,0.0,48.3426,8.67200238168
 09/11  12:00:00,1184.00403032,94.4033030876,700.280126666,0.0,220.879908,151.653867033,57.0146447852,0.0,48.3426,8.67204478522
 09/11  13:00:00,1189.29390242,97.4496300989,708.499107582,0.0,220.879908,145.652643033,41.4948872373,0.0,24.1713,17.3235872373
 09/11  14:00:00,1205.84866036,100.832567138,721.64301006,0.0,220.879908,145.652643033,32.8427182065,0.0,24.1713,8.67141820646
 09/11  15:00:00,1227.49982922,104.600122494,747.309114483,0.0,220.879908,137.835547516,13.5058451489,0.0,4.83426,8.67158514888
 09/11  16:00:00,1169.05911121,100.194753393,698.230685719,0.0,220.879908,133.019064,13.5606976134,0.0,4.83426,8.7264376134
 09/11  17:00:00,1054.79794926,92.2296457012,671.789464422,0.0,220.879908,53.238744,22.2663356235,0.0,4.83426,17.4320756235
 09/11  18:00:00,1060.98336684,89.0691514701,681.111310733,0.0,220.879908,53.238744,22.2978234492,0.0,4.83426,17.4635634492
 09/11  19:00:00,1046.44404734,84.6732308318,667.454387904,0.0,220.879908,53.238744,13.4773222711,0.0,4.83426,8.64306227114
 09/11  20:00:00,1041.93774483,81.2419410709,651.6287767,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/11  21:00:00,341.867642364,1.1583647821,220.594207308,0.0,43.513341876,52.539744,13.4726399208,0.0,4.83426,8.63837992083
 09/11  22:00:00,398.757165934,2.96454793781,273.753911008,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,257.867397593,1.15650663422,136.036296,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,118.386336556,0.0,0.0,0.0,43.513341876,52.539744,13.4440888332,0.0,4.83426,8.60982883321
 09/12  01:00:00,118.377181677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.369567722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.364624644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,121.112493468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.709646562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,750.814102557,75.30691283,543.752922109,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/12  07:00:00,941.186910637,74.4788597686,570.310740477,0.0,220.879908,53.238744,22.1807958906,0.0,4.83426,17.3465358906
 09/12  08:00:00,1044.1634134,82.3244124297,578.761813975,0.0,220.879908,145.652643033,44.9296393414,0.0,36.25695,8.67268934137
 09/12  09:00:00,1054.3690923,84.4282740534,586.827088551,0.0,220.879908,145.652643033,44.9287239454,0.0,36.25695,8.6717739454
 09/12  10:00:00,1087.25199653,87.11612163,610.984510177,0.0,220.879908,151.653867033,57.0145837667,0.0,48.3426,8.67198376667
 09/12  11:00:00,1119.25557149,90.3710404868,638.871771429,0.0,220.879908,151.653867033,57.0147992193,0.0,48.3426,8.67219921929
 09/12  12:00:00,1145.76300675,93.5258649636,662.999497865,0.0,220.879908,151.653867033,57.0150151905,0.0,48.3426,8.67241519055
 09/12  13:00:00,1174.77713236,96.7903852518,694.66930737,0.0,220.879908,145.652643033,32.8617076671,0.0177755767839,24.1713,8.6726320903
 09/12  14:00:00,1195.93478613,100.282474878,712.627479404,0.0,220.879908,145.652643033,32.8430173332,0.0,24.1713,8.67171733317
 09/12  15:00:00,1219.61303205,103.918305576,740.977010318,0.0,220.879908,137.835547516,13.5204769908,0.0142961788927,4.83426,8.67192081194
 09/12  16:00:00,1255.35013658,102.365229988,783.524773844,0.0,220.879908,133.019064,22.2686224303,0.0,4.83426,17.4343624303
 09/12  17:00:00,1168.67467795,97.9494290577,781.396982697,0.0,220.879908,53.238744,13.5604112335,0.0,4.83426,8.72615123354
 09/12  18:00:00,1157.4709187,94.9422138639,773.149684597,0.0,220.879908,53.238744,22.3001698804,0.0,4.83426,17.4659098804
 09/12  19:00:00,1134.08623784,89.8453055452,748.806146872,0.0,220.879908,53.238744,13.4778811895,0.0,4.83426,8.64362118954
 09/12  20:00:00,1108.791483,85.2998706267,716.568227948,0.0,220.879908,53.238744,13.4727925232,0.0,4.83426,8.63853252319
 09/12  21:00:00,568.261741083,3.43996714931,442.827267392,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  22:00:00,455.117748468,3.13794623349,330.124205161,0.0,43.513341876,52.539744,13.4560800575,0.0,4.83426,8.62182005752
 09/12  23:00:00,425.112409938,3.12918136317,299.168721687,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,404.099164428,2.77228478193,279.75062776,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,500.56252718,2.93651537487,375.303832719,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,226.914051962,0.771879508213,106.654430953,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,175.609329384,0.384131048523,56.2991282566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.921288235,0.0,0.0,0.0,43.513341876,52.539744,13.4441860298,0.0,4.83426,8.60992602981
 09/13  05:00:00,118.854043923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,730.06789539,75.3848551434,525.743705118,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/13  07:00:00,902.449899295,74.4359207794,530.552006556,0.0,220.879908,53.238744,13.5180529666,0.0,4.83426,8.6837929666
 09/13  08:00:00,1031.31713413,82.3225258291,567.367568779,0.0,220.879908,145.652643033,44.9300716616,0.0,36.25695,8.67312166163
 09/13  09:00:00,1085.67498063,85.6535826749,618.320898731,0.0,220.879908,145.652643033,44.9296348743,0.0,36.25695,8.67268487434
 09/13  10:00:00,1136.98438804,89.1302733246,659.713159335,0.0,220.879908,151.653867033,57.0155540947,0.0,48.3426,8.67295409471
 09/13  11:00:00,1191.13421972,93.4071421083,708.538750946,0.0,220.879908,151.653867033,57.015821284,0.0,48.3426,8.67322128398
 09/13  12:00:00,1220.8884573,97.3408435498,735.153326735,0.0,220.879908,151.653867033,57.0149405732,0.0,48.3426,8.67234057321
 09/13  13:00:00,1225.01631786,100.618923457,742.092576656,0.0,220.879908,145.652643033,32.8438970047,0.0,24.1713,8.67259700475
 09/13  14:00:00,1242.39488268,103.480128398,756.69297427,0.0,220.879908,145.652643033,32.8441623095,0.0,24.1713,8.67286230953
 09/13  15:00:00,1249.58167339,105.873489412,769.288978662,0.0,220.879908,137.835547516,13.5073916601,0.0,4.83426,8.67313166012
 09/13  16:00:00,1270.76834417,104.078230181,797.32217662,0.0,220.879908,133.019064,22.2698308173,0.0,4.83426,17.4355708173
 09/13  17:00:00,1176.59145308,99.597551103,787.918285561,0.0,220.879908,53.238744,22.2699618082,0.0,4.83426,17.4357018082
 09/13  18:00:00,1162.36827628,95.3966324248,778.403217152,0.0,220.879908,53.238744,22.2998805678,0.0,4.83426,17.4656205678
 09/13  19:00:00,1134.12637106,89.5945127838,749.826487514,0.0,220.879908,53.238744,13.4782477293,0.0,4.83426,8.64398772932
 09/13  20:00:00,1104.39033382,84.7762042512,713.378673488,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/13  21:00:00,609.058307135,3.54985245027,483.045309446,0.0,43.513341876,52.539744,13.4733214548,0.0,4.83426,8.63906145481
 09/13  22:00:00,444.497739667,3.08055075625,319.601745895,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,442.276108855,2.7627037319,317.042941643,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,411.182774554,2.49243442275,287.32987074,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,304.220033011,1.5237970064,182.388370822,0.0,43.513341876,52.539744,13.4442373746,0.0,4.83426,8.60997737459
 09/14  02:00:00,236.501551183,0.907093189704,115.955130803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,145.999297499,0.224491895316,27.0558117091,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.996433653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.950120394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,783.705017528,76.0700027636,576.770375307,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/14  07:00:00,951.558645291,75.3289821545,576.881921213,0.0,220.879908,53.238744,22.182572788,0.0,4.83426,17.348312788
 09/14  08:00:00,1044.45820751,84.0692614818,577.311275803,0.0,220.879908,145.652643033,44.9301276838,0.0,36.25695,8.6731776838
 09/14  09:00:00,1068.59864019,86.1210086949,599.343442164,0.0,220.879908,145.652643033,44.9304485152,0.0,36.25695,8.67349851524
 09/14  10:00:00,1117.51706504,89.3694634913,638.94260293,0.0,220.879908,151.653867033,57.0164200386,0.0,48.3426,8.67382003862
 09/14  11:00:00,1152.63828605,93.25187989,669.314169485,0.0,220.879908,151.653867033,57.0155751521,0.0,48.3426,8.67297515208
 09/14  12:00:00,1187.59300867,96.8535297309,701.416353217,0.0,220.879908,151.653867033,57.0158851181,0.0,48.3426,8.67328511811
 09/14  13:00:00,1205.34550178,99.9579405368,722.011580892,0.0,220.879908,145.652643033,32.8449039355,0.0,24.1713,8.67360393548
 09/14  14:00:00,1222.32493921,103.292735299,735.628518765,0.0,220.879908,145.652643033,32.8440745023,0.0,24.1713,8.67277450227
 09/14  15:00:00,1227.09170639,106.259018213,745.429906998,0.0,220.879908,137.835547516,13.5073341019,0.0,4.83426,8.67307410189
 09/14  16:00:00,1260.4209659,104.007552844,786.504379665,0.0,220.879908,133.019064,22.2709336742,0.0,4.83426,17.4366736742
 09/14  17:00:00,1173.45928303,99.9161405233,783.744784629,0.0,220.879908,53.238744,22.2705730416,0.0,4.83426,17.4363130416
 09/14  18:00:00,1167.4514342,96.1655569424,781.618193483,0.0,220.879908,53.238744,22.3012843741,0.0,4.83426,17.4670243741
 09/14  19:00:00,1144.83980951,90.7690005206,757.547828105,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/14  20:00:00,1117.71735368,85.738258348,723.556051927,0.0,220.879908,53.238744,13.4733411405,0.0,4.83426,8.63908114054
 09/14  21:00:00,597.669340407,3.61142009301,471.271244069,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  22:00:00,457.390522626,3.14947716869,332.211020367,0.0,43.513341876,52.539744,13.456182888,0.0,4.83426,8.62192288803
 09/14  23:00:00,419.841027808,3.24446599697,293.53089907,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,406.889918976,2.92395200894,282.070520983,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,381.675674235,2.19999404436,258.355542913,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,207.361675374,0.720482943189,87.2862744969,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,207.790183997,0.687164098609,87.7414285292,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,121.272563251,0.0,0.0,0.0,43.513341876,52.539744,13.4443021218,0.0,4.83426,8.61004212179
 09/15  05:00:00,120.830741377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,786.57708147,76.0188691297,578.802549982,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/15  07:00:00,951.866450697,75.2551989073,577.284789398,0.0,220.879908,53.238744,13.5189105444,0.0,4.83426,8.68465054444
 09/15  08:00:00,1044.08732854,83.7679525083,577.244801698,0.0,220.879908,145.652643033,44.931264006,0.0,36.25695,8.67431400602
 09/15  09:00:00,1064.48176122,85.5437665738,595.804503472,0.0,220.879908,145.652643033,44.9306789891,0.0,36.25695,8.67372898908
 09/15  10:00:00,1103.36055978,87.2737614059,626.903239932,0.0,220.879908,151.653867033,57.0167007565,0.0,48.3426,8.67410075651
 09/15  11:00:00,1146.98145466,90.3356296496,666.57827724,0.0,220.879908,151.653867033,57.0166183262,0.0,48.3426,8.67401832623
 09/15  12:00:00,1180.31716068,94.2649143544,696.75726156,0.0,220.879908,151.653867033,57.0162624086,0.0,48.3426,8.67366240862
 09/15  13:00:00,1194.16854912,98.0629281899,713.036509732,0.0,220.879908,145.652643033,32.8440847259,0.0,24.1713,8.6727847259
 09/15  14:00:00,1206.09868249,101.867752701,721.559122467,0.0,220.879908,145.652643033,41.4992883846,0.0,24.1713,17.3279883846
 09/15  15:00:00,1214.24488448,104.982657761,734.059299541,0.0,220.879908,137.835547516,13.5082194139,0.0,4.83426,8.67395941391
 09/15  16:00:00,1231.88851513,102.50701035,758.593934603,0.0,220.879908,133.019064,13.5630800476,0.0,4.83426,8.72882004764
 09/15  17:00:00,1159.48540094,98.509725614,769.963511246,0.0,220.879908,53.238744,22.2742551209,0.0,4.83426,17.4399951209
 09/15  18:00:00,1151.46622664,94.9780572751,765.47267113,0.0,220.879908,53.238744,22.3042767142,0.0,4.83426,17.4700167142
 09/15  19:00:00,1131.7173701,89.6610739165,745.264260552,0.0,220.879908,53.238744,13.4783937537,0.0,4.83426,8.64413375365
 09/15  20:00:00,1120.66435297,85.3255024203,726.847160552,0.0,220.879908,53.238744,13.4732403453,0.0,4.83426,8.63898034528
 09/15  21:00:00,607.90425948,3.44303895883,482.169778785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  22:00:00,472.173097071,3.09232286517,347.025536449,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  23:00:00,419.620105202,3.19484724091,293.387334407,0.0,43.513341876,52.539744,13.4511892632,0.0,4.83426,8.61692926315
 09/15  24:00:00,442.184468594,3.09529028839,316.993304482,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,256.539138923,1.15703199473,135.536236872,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,190.278567929,0.572636748841,70.5376886535,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,118.428529269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.975707089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.919118709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.904011477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,109.786603699,0.0,0.0,0.0,43.513341876,52.539744,13.4407946866,0.0,4.83426,8.60653468664
 09/16  08:00:00,265.784276501,1.15618373649,162.135636309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,353.822232815,7.32444475261,241.354838863,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,559.532824364,12.3077795136,440.700113102,0.0,43.513341876,52.539744,13.4874421268,0.0,4.83426,8.65318212683
 09/16  11:00:00,592.58038312,10.971545612,474.345102399,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,710.873275305,13.6621784081,589.932796545,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  13:00:00,640.333079011,11.5211679606,522.443647279,0.0,43.513341876,52.539744,13.4555314044,0.0,4.83426,8.62127140443
 09/16  14:00:00,746.968438004,21.2403965277,618.697633005,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,698.180581118,38.4710548462,553.49356268,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,777.372239147,40.9465961022,629.440855543,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,700.422216843,38.8002639155,555.405340318,0.0,43.513341876,52.539744,13.4393287317,0.0,4.83426,8.60506873167
 09/16  18:00:00,783.587272963,47.0403194973,629.753074497,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,664.891892429,32.9157001243,519.453893034,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,728.337171778,29.2312399102,574.134526469,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,640.821783067,32.6684962504,484.274503058,0.0,43.513341876,52.539744,13.5309613696,0.0,4.83426,8.69670136958
 09/16  22:00:00,665.741424672,7.13724520696,534.576404232,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,562.626123347,6.01749127324,432.670083382,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,520.562972515,3.77930890542,394.218456669,0.0,43.513341876,52.539744,13.4409102843,0.0,4.83426,8.60665028434
 09/17  01:00:00,543.437626268,4.00205846932,416.623667929,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,466.947456103,3.01274346278,342.065101099,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,462.739488381,2.81842747826,337.957539868,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,377.84025977,2.127359272,254.06923705,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,209.728977293,0.837677643375,89.0215210232,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,249.684740068,0.720482943189,128.675254598,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,160.265955876,0.38853967055,49.6047755846,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,477.361311128,2.84954772147,370.031272989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,490.349180364,8.98620065936,376.734400861,0.0,43.513341876,52.539744,13.4443859348,0.0,4.83426,8.61012593484
 09/17  10:00:00,651.409116143,16.1663846989,529.012743272,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  11:00:00,716.790432052,15.058961913,594.600688736,0.0,43.513341876,52.539744,13.45856471,0.0,4.83426,8.62430471002
 09/17  12:00:00,738.551265163,13.6586189722,618.277828983,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,773.921165841,12.1045334766,655.48241926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,806.576606744,24.4743407106,675.533306683,0.0,43.513341876,52.539744,13.4566754474,0.0,4.83426,8.62241544736
 09/17  15:00:00,846.580456752,37.9112129227,702.321170066,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,837.373363048,37.9560405276,692.833749929,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,843.056636233,38.834738043,697.913802383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,814.085439723,37.225173084,670.483575048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,774.065683567,38.0494837415,623.40017017,0.0,43.513341876,52.539744,13.4409416198,0.0,4.83426,8.60668161978
 09/17  20:00:00,695.733097192,17.6791041211,553.50117581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,650.299236496,8.82256251771,517.564792051,0.0,43.513341876,52.539744,13.531738688,0.0,4.83426,8.69747868804
 09/17  22:00:00,626.80820285,4.94284443243,498.271099655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,561.308610074,4.25467493893,433.44374046,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,475.132666364,3.3615995089,349.781101514,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,504.37897892,3.71064381055,378.108467215,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,490.535725141,2.97964198898,365.381097803,0.0,43.513341876,52.539744,13.4444562638,0.0,4.83426,8.61019626384
 09/18  03:00:00,408.739344985,2.0072915207,285.359256793,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,447.927581322,2.11072510807,323.34405193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,286.313574092,1.15293035669,164.674270615,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,750.07855198,75.8843266056,543.415593752,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/18  07:00:00,920.394806172,75.331254246,546.803584146,0.0,220.879908,53.238744,17.787176833,0.0,4.83426,12.952916833
 09/18  08:00:00,1031.54542391,83.6569063002,565.771106646,0.0,220.879908,145.652643033,49.3907451175,0.0,36.25695,13.1337951175
 09/18  09:00:00,1065.61302538,85.2278748085,597.462900174,0.0,220.879908,145.652643033,53.7653105334,0.0,36.25695,17.5083605334
 09/18  10:00:00,1102.87213602,87.8140050373,625.855889584,0.0,220.879908,151.653867033,74.6147284001,0.0,48.3426,26.2721284001
 09/18  11:00:00,1145.57461003,92.0782183481,663.404950612,0.0,220.879908,151.653867033,65.893969923,0.0,48.3426,17.551369923
 09/18  12:00:00,1168.98058293,94.4227437459,685.248691366,0.0,220.879908,151.653867033,74.7006172204,0.0,48.3426,26.3580172204
 09/18  13:00:00,1175.12030887,97.7770580639,694.003029172,0.0,220.879908,145.652643033,50.5492993235,0.0,24.1713,26.3779993235
 09/18  14:00:00,1180.86847788,100.309546971,697.21516332,0.0,220.879908,145.652643033,41.68401839,0.0,24.1713,17.51271839
 09/18  15:00:00,1195.06116112,104.056450057,715.630339129,0.0,220.879908,137.835547516,31.1163569865,0.0,4.83426,26.2820969865
 09/18  16:00:00,1203.67979715,100.549803724,732.877566456,0.0,220.879908,133.019064,22.289601252,0.00976357267566,4.83426,17.4455776793
 09/18  17:00:00,1140.61795168,91.8539062448,759.085634303,0.0,220.879908,53.238744,17.5841083891,0.0,4.83426,12.7498483891
 09/18  18:00:00,1132.91461944,87.6509184055,755.673550919,0.0,220.879908,53.238744,27.0125529046,0.0,4.83426,22.1782929046
 09/18  19:00:00,1105.33907635,84.218222399,725.342990853,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/18  20:00:00,1086.41670174,81.7360315331,697.924544894,0.0,220.879908,53.238744,13.4740547118,0.0,4.83426,8.63979471179
 09/18  21:00:00,425.735790759,1.90821833844,302.931737901,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  22:00:00,334.859854128,1.99305444231,212.349427284,0.0,43.513341876,52.539744,13.4568265128,0.0,4.83426,8.62256651282
 09/18  23:00:00,427.399929983,2.92892210604,301.914698214,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,332.911184914,1.84120914195,210.466556173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,195.590260785,0.640429282835,75.7223061174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
