Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  02:00:00,118.413899302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,118.380000238,0.0,0.0,0.0,43.513341876,52.539744,13.4445158868,0.0,4.83426,8.61025588683
 09/19  04:00:00,121.108869541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.66649215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,709.222565884,75.3586835779,503.105967815,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/19  07:00:00,870.925299162,74.4481700037,498.354470063,0.0,220.879908,53.238744,13.5223641587,0.0,4.83426,8.68810415873
 09/19  08:00:00,988.582505218,81.5261023532,524.734122282,0.0,220.879908,145.652643033,53.6765605168,0.0,36.25695,17.4196105168
 09/19  09:00:00,1020.83424522,82.8459062264,554.946256928,0.0,220.879908,145.652643033,53.7680153449,0.0,36.25695,17.5110653449
 09/19  10:00:00,1072.56286755,84.7246045959,598.677043399,0.0,220.879908,151.653867033,74.6138967895,0.0,48.3426,26.2712967895
 09/19  11:00:00,1123.177783,87.3832859081,645.78965066,0.0,220.879908,151.653867033,65.8976974871,0.0,48.3426,17.5550974871
 09/19  12:00:00,1160.79763771,90.5172618571,681.206257365,0.0,220.879908,151.653867033,74.7025367834,0.0,48.3426,26.3599367834
 09/19  13:00:00,1173.65463814,93.7327815678,696.923492687,0.0,220.879908,145.652643033,50.5522362563,0.0,24.1713,26.3809362563
 09/19  14:00:00,1195.42246034,96.8278744378,715.306774153,0.0,220.879908,145.652643033,41.6851987768,0.0,24.1713,17.5138987768
 09/19  15:00:00,1200.12367007,97.0179677008,727.59504831,0.0,220.879908,137.835547516,31.1194900597,0.0,4.83426,26.2852300597
 09/19  16:00:00,1239.55754891,93.5061022652,775.554233029,0.0,220.879908,133.019064,22.2901714171,0.00885191187678,4.83426,17.4470595053
 09/19  17:00:00,1162.35125119,91.1441256988,780.898121928,0.0,220.879908,53.238744,13.5672368892,0.0,4.83426,8.73297688925
 09/19  18:00:00,1154.0572334,89.2412878555,774.981310275,0.0,220.879908,53.238744,31.0433987307,0.0,4.83426,26.2091387307
 09/19  19:00:00,1139.30411883,85.1342370993,758.836732659,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/19  20:00:00,1129.52595518,82.8891633718,739.869767631,0.0,220.879908,53.238744,13.4742541274,0.0,4.83426,8.6399941274
 09/19  21:00:00,533.489179344,3.11002679184,408.677798487,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  22:00:00,450.143990857,2.86802032988,325.716010295,0.0,43.513341876,52.539744,13.4563918809,0.0,4.83426,8.62213188085
 09/19  23:00:00,393.139892404,2.4045731694,268.766109012,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,322.230441207,1.84977757564,199.905184093,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,385.578412665,2.35409773259,262.136261277,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,248.756409809,1.11184414635,127.891606515,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,144.715531419,0.229054699536,25.7648507677,0.0,43.513341876,52.539744,13.4439298275,0.0,4.83426,8.6096698275
 09/20  04:00:00,119.005637473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.925440981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,764.401538791,75.8855645267,558.757314526,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/20  07:00:00,920.613645096,75.0047211901,547.481849673,0.0,220.879908,53.238744,13.5231144977,0.0,4.83426,8.6888544977
 09/20  08:00:00,1014.38625626,82.8563374476,549.252971379,0.0,220.879908,145.652643033,53.6769804083,0.0,36.25695,17.4200304083
 09/20  09:00:00,1029.97352031,83.9109782744,563.36213963,0.0,220.879908,145.652643033,53.7707910016,0.0,36.25695,17.5138410016
 09/20  10:00:00,1083.45069729,85.5360864928,608.799766764,0.0,220.879908,151.653867033,74.6200085383,0.0,48.3426,26.2774085383
 09/20  11:00:00,1141.39103089,87.8782047348,663.421975197,0.0,220.879908,151.653867033,65.898017218,0.0,48.3426,17.555417218
 09/20  12:00:00,1150.46114761,86.7842809122,674.5098145,0.0,220.879908,151.653867033,74.7083721541,0.0,48.3426,26.3657721541
 09/20  13:00:00,1150.20626038,88.0085410512,679.007677912,0.0,220.879908,145.652643033,50.5750599455,0.0160125020818,24.1713,26.3877474434
 09/20  14:00:00,1179.37421587,95.0688155259,700.95545328,0.0,220.879908,145.652643033,41.6893045633,0.0,24.1713,17.5180045633
 09/20  15:00:00,1191.68762899,98.576845885,717.553793075,0.0,220.879908,137.835547516,31.1245492138,0.0,4.83426,26.2902892138
 09/20  16:00:00,1223.48617014,95.6765192877,757.307834443,0.0,220.879908,133.019064,22.2947695285,0.00924892895796,4.83426,17.4512605996
 09/20  17:00:00,1140.10556694,89.2814537573,760.751906268,0.0,220.879908,53.238744,22.2840853152,0.0,4.83426,17.4498253152
 09/20  18:00:00,1125.57150965,87.2284917433,748.64573817,0.0,220.879908,53.238744,22.3173180161,0.0,4.83426,17.4830580161
 09/20  19:00:00,1119.5430541,83.7095421107,736.910770984,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/20  20:00:00,1102.86326992,81.4289722985,714.011172896,0.0,220.879908,53.238744,13.4745657783,0.0,4.83426,8.6403057783
 09/20  21:00:00,513.530008075,2.41416666685,389.602073783,0.0,43.513341876,52.539744,13.4736586088,0.0,4.83426,8.63939860882
 09/20  22:00:00,337.33507535,1.85236314799,214.998267198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  23:00:00,441.787710016,3.00207287843,316.09362526,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.472181212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.44724973,0.0,0.0,0.0,43.513341876,52.539744,13.444505874,0.0,4.83426,8.61024587403
 09/21  02:00:00,118.425718174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.406400623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.950594598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.901153161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  06:00:00,761.463784358,75.5528878552,556.007113557,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/21  07:00:00,933.480384958,74.7565505942,560.589356323,0.0,220.879908,53.238744,22.1902701324,0.0,4.83426,17.3560101324
 09/21  08:00:00,1035.51777978,83.0037580589,570.468326239,0.0,220.879908,145.652643033,44.9779734252,0.0,36.25695,8.72102342522
 09/21  09:00:00,1064.2948846,85.4185932326,596.293705682,0.0,220.879908,145.652643033,62.5214230633,0.0,36.25695,26.2644730633
 09/21  10:00:00,1111.77191396,88.7718104692,634.167668456,0.0,220.879908,151.653867033,65.8701868042,0.0,48.3426,17.5275868042
 09/21  11:00:00,1151.82299823,92.4504348367,669.756625911,0.0,220.879908,151.653867033,74.6745629254,0.0,48.3426,26.3319629254
 09/21  12:00:00,1172.36145985,95.84644729,687.97065053,0.0,220.879908,151.653867033,65.926892495,0.0,48.3426,17.584292495
 09/21  13:00:00,1173.70369485,97.069309564,694.571244699,0.0,220.879908,145.652643033,50.5667380968,0.0,24.1713,26.3954380968
 09/21  14:00:00,1201.44750995,101.157477227,718.455504037,0.0,220.879908,145.652643033,50.4413179271,0.0,24.1713,26.2700179271
 09/21  15:00:00,1218.38273511,104.119794941,740.083864867,0.0,220.879908,137.835547516,22.3844449107,0.0155789937538,4.83426,17.5346059169
 09/21  16:00:00,1232.66602324,100.778982628,762.797033739,0.0,220.879908,133.019064,22.2957367242,0.0100097884643,4.83426,17.4514669358
 09/21  17:00:00,1137.86101732,95.0107130838,754.20534897,0.0,220.879908,53.238744,22.287138361,0.0,4.83426,17.452878361
 09/21  18:00:00,1131.16676346,91.2055385412,752.069130755,0.0,220.879908,53.238744,22.320337293,0.0,4.83426,17.486077293
 09/21  19:00:00,1117.63351606,86.0691745673,734.977416895,0.0,220.879908,53.238744,13.4800514578,0.0,4.83426,8.64579145781
 09/21  20:00:00,1096.04731088,82.6150645958,708.271875208,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/21  21:00:00,507.184091671,3.07907460385,382.253764078,0.0,43.513341876,52.539744,13.4753250765,0.0,4.83426,8.64106507648
 09/21  22:00:00,369.109347491,2.59217097827,245.37012704,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,288.585543641,1.65403519722,165.925243192,0.0,43.513341876,52.539744,13.4518144205,0.0,4.83426,8.61755442049
 09/21  24:00:00,220.562571487,0.843984510922,100.232390455,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,222.011390905,0.768262097045,101.758124732,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,118.39453033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,118.374591728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,121.087272938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.663940028,0.0,0.0,0.0,43.513341876,52.539744,13.4446509205,0.0,4.83426,8.61039092052
 09/22  06:00:00,717.218699738,75.2905261442,510.783750133,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/22  07:00:00,900.335174035,74.3868766116,526.583318774,0.0,220.879908,53.238744,13.5236549892,0.0,4.83426,8.6893949892
 09/22  08:00:00,1015.81633164,82.2730877774,551.109006952,0.0,220.879908,145.652643033,53.6818048913,0.0,36.25695,17.4248548913
 09/22  09:00:00,1030.59655957,83.5351158089,564.873233347,0.0,220.879908,145.652643033,53.7739224495,0.0,36.25695,17.5169724495
 09/22  10:00:00,1071.48460254,86.1922574609,596.881623987,0.0,220.879908,151.653867033,74.6276296607,0.0,48.3426,26.2850296607
 09/22  11:00:00,1110.6511056,88.9579699136,632.542883795,0.0,220.879908,151.653867033,65.9066178292,0.0,48.3426,17.5640178292
 09/22  12:00:00,1139.45026451,90.5839174366,660.640190865,0.0,220.879908,151.653867033,74.7137832662,0.0,48.3426,26.3711832662
 09/22  13:00:00,1152.16363562,94.40897009,675.579831312,0.0,220.879908,145.652643033,50.5690032441,0.0,24.1713,26.3977032441
 09/22  14:00:00,1171.01970436,97.2458047459,691.795663281,0.0,220.879908,145.652643033,41.6928279407,0.0,24.1713,17.5215279407
 09/22  15:00:00,1183.28175187,99.0407055491,710.137202792,0.0,220.879908,137.835547516,31.1455493705,0.0155144182793,4.83426,26.2957749522
 09/22  16:00:00,1211.98229693,92.9577478365,750.184916716,0.0,220.879908,133.019064,22.2992053791,0.00981645344252,4.83426,17.4551289256
 09/22  17:00:00,1110.28664258,88.8706932844,732.772628382,0.0,220.879908,53.238744,22.2883272326,0.0,4.83426,17.4540672326
 09/22  18:00:00,1095.67639076,84.3305498259,723.139830537,0.0,220.879908,53.238744,22.3224418159,0.0,4.83426,17.4881818159
 09/22  19:00:00,1087.55334659,81.8879356416,708.727321924,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/22  20:00:00,1073.5795205,80.2303711424,687.472872568,0.0,220.879908,53.238744,13.4753898875,0.0,4.83426,8.64112988751
 09/22  21:00:00,293.689142942,1.02686167765,173.215358038,0.0,43.513341876,52.539744,13.4743260516,0.0,4.83426,8.64006605161
 09/22  22:00:00,415.033857557,2.86841402549,290.546583547,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  23:00:00,263.880322434,1.15562110575,142.028321785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,118.439288227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,118.418855797,0.0,0.0,0.0,43.513341876,52.539744,13.4410654618,0.0,4.83426,8.6068054618
 09/23  02:00:00,118.404680133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.393076522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.943036458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.897273503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.871441411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,109.7444984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.796875465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.839868382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,545.082196954,2.99897671937,436.454164198,0.0,43.513341876,52.539744,13.4921668048,0.0,4.83426,8.65790680483
 09/23  11:00:00,624.823198548,3.79920477812,514.037948079,0.0,43.513341876,52.539744,13.4613526095,0.0,4.83426,8.62709260946
 09/23  12:00:00,564.509957559,6.72863669003,452.101808479,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  13:00:00,684.498341104,11.3790275065,565.720034247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,615.001995418,10.6514491864,498.413977071,0.0,43.513341876,52.539744,13.4576774854,0.0,4.83426,8.62341748542
 09/23  15:00:00,672.188924596,11.8645122489,553.248297144,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  16:00:00,594.065192205,11.4006312549,476.965892931,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,663.750572375,11.6580156977,545.36335467,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,569.337245229,9.40837423585,454.478388506,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,607.320776091,5.31304561865,486.034220586,0.0,43.513341876,52.539744,13.4410694988,0.0,4.83426,8.6068094988
 09/23  20:00:00,472.703416975,3.47016102834,344.934180416,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,447.819041034,3.15072708581,320.728289198,0.0,43.513341876,52.539744,13.5365034196,0.0,4.83426,8.70224341959
 09/23  22:00:00,523.309897575,3.0555462702,397.002896105,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,395.554936477,1.90665871651,271.585553113,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,223.821456811,0.687216645663,103.701462241,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,118.302394269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,118.296116123,0.0,0.0,0.0,43.513341876,52.539744,13.4410611132,0.0,4.83426,8.60680111324
 09/24  03:00:00,118.289952399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.825346331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.760765123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.747395156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,109.624703701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,153.711390724,0.389885479217,52.0410796209,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,380.493823262,3.53748632267,272.529204895,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,506.668897132,12.1646838895,388.676342953,0.0,43.513341876,52.539744,13.4922139686,0.0,4.83426,8.65795396862
 09/24  11:00:00,589.076876104,11.0626136147,471.106508109,0.0,43.513341876,52.539744,13.4615235506,0.0,4.83426,8.62726355064
 09/24  12:00:00,671.82673864,13.4364590467,551.779463777,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,642.17506769,11.7922631339,524.110707215,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  14:00:00,698.969526237,13.8046720794,578.66063196,0.0,43.513341876,52.539744,13.4560310506,0.0,4.83426,8.62177105058
 09/24  15:00:00,637.424870557,11.7641674365,519.50798165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,651.098431721,13.4544916043,531.357308226,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,628.01263904,11.3041975192,510.753191547,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,654.644121962,12.758527156,535.749066991,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,599.334626523,9.76607292639,474.222993786,0.0,43.513341876,52.539744,13.4398548793,0.0,4.83426,8.60559487926
 09/24  20:00:00,586.384412432,4.75531300452,457.591757338,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,452.688875164,3.29399218824,327.067585195,0.0,43.513341876,52.539744,13.537347323,0.0,4.83426,8.70308732305
 09/24  22:00:00,497.864500099,3.46460004923,372.210544877,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,441.262840537,2.92439591393,315.872265186,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,260.678272817,1.25926511132,139.567738293,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,307.432226698,1.64983965407,185.456968309,0.0,43.513341876,52.539744,13.4448789076,0.0,4.83426,8.61061890759
 09/25  02:00:00,118.383918617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,118.38140117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.946863194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.929228478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,801.742771964,75.5792284826,595.289389498,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/25  07:00:00,977.654357173,74.8010386508,603.45322061,0.0,220.879908,53.238744,22.1973631927,0.0,4.83426,17.3631031927
 09/25  08:00:00,1070.49713165,83.323703017,604.042297935,0.0,220.879908,145.652643033,45.6385534672,0.0,36.25695,9.38160346721
 09/25  09:00:00,1071.47881705,86.1768795097,602.155831423,0.0,220.879908,145.652643033,61.8738720376,0.0,36.25695,25.6169220376
 09/25  10:00:00,1092.15683415,89.411464335,613.573940124,0.0,220.879908,151.653867033,65.8793173405,0.0,48.3426,17.5367173405
 09/25  11:00:00,1122.31750097,93.0090689142,639.268175814,0.0,220.879908,151.653867033,74.6907275186,0.0,48.3426,26.3481275186
 09/25  12:00:00,1141.2521986,95.9107588456,656.096035415,0.0,220.879908,151.653867033,74.7261682429,0.0,48.3426,26.3835682429
 09/25  13:00:00,1138.76622937,98.4396351279,657.06817097,0.0,220.879908,145.652643033,50.5850255383,0.0,24.1713,26.4137255383
 09/25  14:00:00,1137.51063958,101.053649256,653.208844542,0.0,220.879908,145.652643033,41.7010452937,0.0,24.1713,17.5297452937
 09/25  15:00:00,1146.23801124,103.94077457,666.848308362,0.0,220.879908,137.835547516,31.14204785,0.0,4.83426,26.30778785
 09/25  16:00:00,1163.73532293,101.122076099,691.980741432,0.0,220.879908,133.019064,22.3051587752,0.00983001430881,4.83426,17.4610687609
 09/25  17:00:00,1079.61647867,96.5369499769,692.223729737,0.0,220.879908,53.238744,22.293603256,0.0,4.83426,17.459343256
 09/25  18:00:00,1080.42725446,92.7954664485,696.774421106,0.0,220.879908,53.238744,22.3284107354,0.0,4.83426,17.4941507354
 09/25  19:00:00,1074.72040979,87.2934295274,687.060586243,0.0,220.879908,53.238744,13.4815033126,0.0,4.83426,8.64724331263
 09/25  20:00:00,1058.70236903,83.3598926864,666.153031621,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/25  21:00:00,568.068773142,3.45903232273,441.788113309,0.0,43.513341876,52.539744,13.4763082321,0.0,4.83426,8.64204823211
 09/25  22:00:00,445.86570158,3.48190004031,319.812717391,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  23:00:00,328.794113083,2.01525943199,205.035383041,0.0,43.513341876,52.539744,13.4523128138,0.0,4.83426,8.61805281384
 09/25  24:00:00,224.182505641,0.933868556978,103.732733503,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,250.860058868,1.15502207121,129.906464811,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.354419613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,118.337466433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,121.003491955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,120.590023271,0.0,0.0,0.0,43.513341876,52.539744,13.4448620151,0.0,4.83426,8.61060201513
 09/26  06:00:00,708.175892254,75.018117537,501.515815084,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/26  07:00:00,880.372413573,74.1353992487,507.880363654,0.0,220.879908,53.238744,13.5266317555,0.0,4.83426,8.69237175548
 09/26  08:00:00,988.000645224,80.8339819746,525.265414011,0.0,220.879908,145.652643033,53.6874835383,0.0,36.25695,17.4305335383
 09/26  09:00:00,979.47623528,81.3073503857,516.099997281,0.0,220.879908,145.652643033,53.7859166277,0.0,36.25695,17.5289666277
 09/26  10:00:00,989.224721858,81.7012794448,519.220819241,0.0,220.879908,151.653867033,74.645388026,0.0,48.3426,26.302788026
 09/26  11:00:00,1027.5811287,82.7440522002,555.213915622,0.0,220.879908,151.653867033,65.9154568308,0.0,48.3426,17.5728568308
 09/26  12:00:00,1052.09348978,84.4962997958,578.492948518,0.0,220.879908,151.653867033,74.7381399371,0.0,48.3426,26.3955399371
 09/26  13:00:00,1044.92399377,85.9920191727,575.81140195,0.0,220.879908,145.652643033,50.5996511161,0.0104300767543,24.1713,26.4179210393
 09/26  14:00:00,1062.26894154,86.6105618923,592.524429775,0.0,220.879908,145.652643033,50.4610847063,0.0,24.1713,26.2897847063
 09/26  15:00:00,1099.29929815,90.7912251984,633.135951677,0.0,220.879908,137.835547516,22.3809044984,0.0,4.83426,17.5466444984
 09/26  16:00:00,1144.09833093,84.7605565674,688.757780688,0.0,220.879908,133.019064,22.3082542826,0.0099672403076,4.83426,17.4640270423
 09/26  17:00:00,1074.50585835,81.4018156346,702.251749951,0.0,220.879908,53.238744,22.298724933,0.0,4.83426,17.464464933
 09/26  18:00:00,1075.78144869,79.949903229,704.976596873,0.0,220.879908,53.238744,31.0702619471,0.0,4.83426,26.2360019471
 09/26  19:00:00,1066.31248338,78.5737495162,688.026505113,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/26  20:00:00,1033.96318306,77.4151827032,648.122332412,0.0,220.879908,53.238744,13.4764643442,0.0,4.83426,8.64220434423
 09/26  21:00:00,118.427011201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  22:00:00,118.38936043,0.0,0.0,0.0,43.513341876,52.539744,13.4579282626,0.0,4.83426,8.62366826257
 09/26  23:00:00,119.19520494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,118.355391213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,118.331258042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.310797531,0.0,0.0,0.0,43.513341876,52.539744,13.4448837264,0.0,4.83426,8.61062372636
 09/27  03:00:00,118.31170095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.823946749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.76613383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,705.459181528,74.5596772885,501.534560397,0.0,43.513341876,53.238744,4.86408705387,0.0098270538677,4.83426,0.02
 09/27  07:00:00,887.292650068,73.532446297,515.992769973,0.0,220.879908,53.238744,22.2006007732,0.0,4.83426,17.3663407732
 09/27  08:00:00,956.679261695,78.7846479149,496.018478574,0.0,220.879908,145.652643033,44.9837763309,0.0,36.25695,8.7268263309
 09/27  09:00:00,978.179320397,80.6538278625,514.855680032,0.0,220.879908,145.652643033,62.5436918561,0.0,36.25695,26.2867418561
 09/27  10:00:00,1033.10832141,82.00758531,562.960443145,0.0,220.879908,151.653867033,65.8860383289,0.0,48.3426,17.5434383289
 09/27  11:00:00,1097.51247902,86.988518914,622.064175693,0.0,220.879908,151.653867033,74.6974630836,0.0,48.3426,26.3548630836
 09/27  12:00:00,1142.5409074,91.9334369815,663.034905766,0.0,220.879908,151.653867033,74.7347229249,0.0,48.3426,26.3921229249
 09/27  13:00:00,1155.51042451,95.3421979254,678.666073943,0.0,220.879908,145.652643033,50.5870355171,0.0,24.1713,26.4157355171
 09/27  14:00:00,1142.91341732,96.7202679737,664.863715133,0.0,220.879908,145.652643033,41.7067525923,0.0,24.1713,17.5354525923
 09/27  15:00:00,1122.4515861,94.5654308873,654.206762163,0.0,220.879908,137.835547516,31.1681943734,0.0172017926395,4.83426,26.3167325808
 09/27  16:00:00,1069.56623855,86.4044162327,614.095495955,0.0,220.879908,133.019064,22.3131619928,0.0127620340288,4.83426,17.4661399588
 09/27  17:00:00,919.616508263,79.4178205498,550.67390155,0.0,220.879908,53.238744,22.300050317,0.0,4.83426,17.465790317
 09/27  18:00:00,920.947021714,77.2708897978,554.042291725,0.0,220.879908,53.238744,22.3334369909,0.0,4.83426,17.4991769909
 09/27  19:00:00,923.141137333,76.3008094219,548.05765111,0.0,220.879908,53.238744,13.481937857,0.0,4.83426,8.64767785703
 09/27  20:00:00,918.691710157,75.8859289197,536.009669537,0.0,220.879908,53.238744,13.4768914815,0.0,4.83426,8.64263148155
 09/27  21:00:00,118.536878791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  22:00:00,118.195489792,0.0,0.0,0.0,43.513341876,52.539744,13.4577689521,0.0,4.83426,8.62350895207
 09/27  23:00:00,119.065633876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,118.172460472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,118.16406229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.160323653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.157027475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.657281012,0.0,0.0,0.0,43.513341876,52.539744,13.4449588696,0.0,4.83426,8.61069886963
 09/28  05:00:00,118.620966025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,712.000613865,73.6309170888,512.707804603,0.0,43.513341876,53.238744,18.2782508192,13.4239908192,4.83426,0.02
 09/28  07:00:00,886.715771184,73.497844705,517.956137006,0.0,220.879908,53.238744,13.6568838429,0.128592030028,4.83426,8.6940318129
 09/28  08:00:00,958.691538693,76.0752221309,503.08727031,0.0,220.879908,145.652643033,53.6909723939,0.0,36.25695,17.4340223939
 09/28  09:00:00,954.677510174,77.249440656,495.629487136,0.0,220.879908,145.652643033,62.5454682545,0.0,36.25695,26.2885182545
 09/28  10:00:00,985.147893997,78.3357678217,518.800351415,0.0,220.879908,151.653867033,65.8884323139,0.0,48.3426,17.5458323139
 09/28  11:00:00,1017.32691865,79.7039173659,549.424996954,0.0,220.879908,151.653867033,74.7041221567,0.0,48.3426,26.3615221567
 09/28  12:00:00,1010.96404407,81.8562418315,541.715272488,0.0,220.879908,151.653867033,74.7451842523,0.0,48.3426,26.4025842523
 09/28  13:00:00,1000.07315766,82.3219125447,536.297808892,0.0,220.879908,145.652643033,50.6079987667,0.0103484254995,24.1713,26.4263503412
 09/28  14:00:00,1045.69818186,86.3635018737,578.071262094,0.0,220.879908,145.652643033,41.7078192733,0.0,24.1713,17.5365192733
 09/28  15:00:00,1086.75379428,90.9669006123,622.756909814,0.0,220.879908,137.835547516,31.1674942424,0.0148624232333,4.83426,26.3183718192
 09/28  16:00:00,1137.29339032,87.4543198109,682.122272413,0.0,220.879908,133.019064,22.311908208,0.00960693242521,4.83426,17.4680412755
 09/28  17:00:00,1042.78645356,82.7470893855,672.554064851,0.0,220.879908,53.238744,22.3011199018,0.0,4.83426,17.4668599018
 09/28  18:00:00,1028.9876425,80.6442167268,661.293187364,0.0,220.879908,53.238744,22.3374453812,0.0,4.83426,17.5031853812
 09/28  19:00:00,1023.79486992,78.3423794801,648.949738385,0.0,220.879908,53.238744,13.4825895281,0.0,4.83426,8.64832952812
 09/28  20:00:00,1007.7406127,77.090022994,624.516939882,0.0,220.879908,53.238744,13.4767711853,0.0,4.83426,8.64251118526
 09/28  21:00:00,233.443715995,0.770838561005,112.957097838,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  22:00:00,169.081108147,0.384131048523,49.8618567779,0.0,43.513341876,52.539744,13.457956795,0.0,4.83426,8.62369679503
 09/28  23:00:00,119.175354687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,118.285773255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.26702425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,118.253375792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,118.241419904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.814834652,0.0,0.0,0.0,43.513341876,52.539744,13.4450760376,0.0,4.83426,8.61081603758
 09/29  05:00:00,120.416160342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,719.298893428,74.1687781672,516.622316635,0.0,43.513341876,53.238744,4.86825959613,0.0139995961284,4.83426,0.02
 09/29  07:00:00,889.71136426,73.5052782063,519.816635513,0.0,220.879908,53.238744,13.5287629578,0.0,4.83426,8.69450295775
 09/29  08:00:00,963.385295168,77.574454603,505.4423837,0.0,220.879908,145.652643033,53.6950180112,0.0,36.25695,17.4380680112
 09/29  09:00:00,1004.53020806,79.5653282787,543.542831685,0.0,220.879908,145.652643033,62.5519515252,0.0,36.25695,26.2950015252
 09/29  10:00:00,1067.54314593,83.5140381286,597.828986535,0.0,220.879908,151.653867033,65.89119491,0.0,48.3426,17.54859491
 09/29  11:00:00,1109.32734749,87.5204205108,635.361653504,0.0,220.879908,151.653867033,74.7053375385,0.0,48.3426,26.3627375385
 09/29  12:00:00,1137.12759288,91.1828402785,660.132619962,0.0,220.879908,151.653867033,74.7507699969,0.0,48.3426,26.4081699969
 09/29  13:00:00,1145.01191779,94.3347367097,670.265438947,0.0,220.879908,145.652643033,50.6208779817,0.0171314179417,24.1713,26.4324465638
 09/29  14:00:00,1151.1403228,97.3222426484,673.141962393,0.0,220.879908,145.652643033,41.7113164778,0.0,24.1713,17.5400164778
 09/29  15:00:00,1163.94325786,100.391088592,690.256115248,0.0,220.879908,137.835547516,31.173402759,0.0147751594043,4.83426,26.3243675996
 09/29  16:00:00,1198.58587631,95.9413338027,734.473757804,0.0,220.879908,133.019064,22.3148881939,0.00973240979762,4.83426,17.4708957841
 09/29  17:00:00,1097.79797013,90.4104497689,719.748764819,0.0,220.879908,53.238744,22.3052315451,0.0,4.83426,17.4709715451
 09/29  18:00:00,1081.94678399,86.4484191231,708.100529144,0.0,220.879908,53.238744,22.3373484737,0.0,4.83426,17.5030884737
 09/29  19:00:00,1054.81926987,82.0570925068,673.411857734,0.0,220.879908,53.238744,13.4824305349,0.0,4.83426,8.64817053486
 09/29  20:00:00,1020.41875258,79.4366064094,635.843056579,0.0,220.879908,53.238744,13.4765943868,0.0,4.83426,8.64233438677
 09/29  21:00:00,320.815036237,1.15566151299,199.774231863,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  22:00:00,264.715507517,1.1556025104,143.720706341,0.0,43.513341876,52.539744,13.4583126425,0.0,4.83426,8.62405264249
 09/29  23:00:00,119.212859199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,118.313177471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,118.290525781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,118.271601859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.254381884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.7614516,0.0,0.0,0.0,43.513341876,52.539744,13.4413343596,0.0,4.83426,8.60707435962
 09/30  05:00:00,118.691482174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.679564635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,109.561948158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.667693397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.760251381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.795526758,0.0,0.0,0.0,43.513341876,52.539744,13.4951580793,0.0,4.83426,8.66089807935
 09/30  11:00:00,101.651273902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,590.936459866,4.00410822233,481.002237834,0.0,43.513341876,52.539744,13.4610065264,0.0,4.83426,8.62674652642
 09/30  13:00:00,577.802866864,4.17000161043,468.079859788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,507.089733121,3.7865687165,398.321103117,0.0,43.513341876,52.539744,13.4589271645,0.0,4.83426,8.62466716452
 09/30  15:00:00,646.150372942,7.5060509242,532.421015886,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,572.252355834,8.58231437423,458.434473113,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,623.311270461,6.41583756945,511.272513856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,535.240034981,3.93001456061,426.520191474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,537.894536988,3.99636817527,416.580453981,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,437.189939503,2.98287843972,311.990606725,0.0,43.513341876,52.539744,13.4403882258,0.0,4.83426,8.60612822577
 09/30  21:00:00,362.983504954,2.31315882181,239.434425435,0.0,43.513341876,52.539744,13.5423435772,0.0,4.83426,8.70808357724
 09/30  22:00:00,395.986891726,2.45076917899,272.291124643,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,140.652597951,0.224491895316,21.0566316258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,118.286933462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,118.231046745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,118.175183678,0.0,0.0,0.0,43.513341876,52.539744,13.4413868672,0.0,4.83426,8.60712686717
 10/01  03:00:00,118.118814942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.543785906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.457548714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,118.478750761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,109.391145685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.501930945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.65572142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.743617873,0.0,0.0,0.0,43.513341876,52.539744,13.4956236663,0.0,4.83426,8.66136366632
 10/01  11:00:00,376.702356522,3.08425665978,269.022325,0.0,43.513341876,52.539744,13.4629266332,0.0,4.83426,8.6286666332
 10/01  12:00:00,441.126616555,7.28939680478,329.633160019,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,591.281466992,9.35973329973,476.280823732,0.0,43.513341876,52.539744,13.4629364933,0.0,4.83426,8.62867649335
 10/01  14:00:00,579.12173761,11.3930957097,462.397323527,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,650.037456175,11.4322188797,532.58565034,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,618.958903647,11.9728418004,501.628945016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,657.41997015,10.7033777293,540.803939318,0.0,43.513341876,52.539744,13.441450898,0.0,4.83426,8.60719089802
 10/01  18:00:00,588.95049471,9.01939251325,474.682196667,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,581.227989779,5.03409522217,458.260528918,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,395.57178082,3.27057094221,270.318787412,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,307.345770965,2.43719248915,184.127366089,0.0,43.513341876,52.539744,13.5426912209,0.0,4.83426,8.70843122088
 10/01  22:00:00,165.861575479,0.709376661663,46.3591570722,0.0,43.513341876,52.539744,13.4414405503,0.0,4.83426,8.60718055035
 10/01  23:00:00,119.06492615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,118.218374279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,118.185425637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,118.169272286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,118.147626106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.6104106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.557417657,0.0,0.0,0.0,43.513341876,52.539744,13.4452278879,0.0,4.83426,8.6109678879
 10/02  06:00:00,385.745154825,73.8153392316,190.07208334,0.0,43.513341876,53.238744,55.304323737,50.450063737,4.83426,0.02
 10/02  07:00:00,536.370701243,73.5068822679,169.312092942,0.0,220.879908,53.238744,57.1903350846,43.6588037919,4.83426,8.69727129275
 10/02  08:00:00,734.919695479,76.5798599146,283.468625558,0.0,220.879908,145.652643033,53.7002496775,0.0,36.25695,17.4432996775
 10/02  09:00:00,997.562215146,79.4501920915,541.16388072,0.0,220.879908,145.652643033,62.5629977041,0.0,36.25695,26.3060477041
 10/02  10:00:00,1074.63275263,82.6145531648,606.584435511,0.0,220.879908,151.653867033,65.8991260546,0.0,48.3426,17.5565260546
 10/02  11:00:00,1110.88144653,85.7193249777,637.703960858,0.0,220.879908,151.653867033,74.7168323006,0.0,48.3426,26.3742323006
 10/02  12:00:00,1142.79454699,89.9286280221,665.677688004,0.0,220.879908,151.653867033,74.763157947,0.0,48.3426,26.420557947
 10/02  13:00:00,1143.45573155,93.363676966,668.506305539,0.0,220.879908,145.652643033,50.6291556325,0.0183411977015,24.1713,26.4395144348
 10/02  14:00:00,1143.72024819,96.6770755152,665.139583546,0.0,220.879908,145.652643033,50.4832800796,0.0,24.1713,26.3119800796
 10/02  15:00:00,1169.56600005,99.7370281874,695.358081687,0.0,220.879908,137.835547516,22.3989357935,0.0,4.83426,17.5646757935
 10/02  16:00:00,1199.65385018,96.9792964038,733.304206079,0.0,220.879908,133.019064,22.3230566886,0.0102961755151,4.83426,17.478500513
 10/02  17:00:00,1103.17956616,89.8537003676,724.7000452,0.0,220.879908,53.238744,31.0403182989,0.0,4.83426,26.2060582989
 10/02  18:00:00,1094.60933935,86.824085616,719.653975101,0.0,220.879908,53.238744,22.3471777259,0.0,4.83426,17.5129177259
 10/02  19:00:00,1080.44540201,82.6754528225,697.352457082,0.0,220.879908,53.238744,13.4836974685,0.0,4.83426,8.64943746853
 10/02  20:00:00,1051.27214906,79.9797724649,665.294867973,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/02  21:00:00,264.681562207,0.896305779886,144.106197664,0.0,43.513341876,52.539744,13.4764914575,0.0,4.83426,8.64223145749
 10/02  22:00:00,415.620611247,2.65279814774,291.010453134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  23:00:00,119.260531333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.389668976,0.0,0.0,0.0,43.513341876,52.539744,13.4452328338,0.0,4.83426,8.61097283375
 10/03  01:00:00,118.400773543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,118.42741147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.418957264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,121.219513424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,120.720401485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,702.70485042,75.4079091866,502.001087232,0.0,43.513341876,53.238744,13.4453339192,0.0,4.83426,8.61107391918
 10/03  07:00:00,823.537541245,74.3858701498,453.416355516,0.0,220.879908,53.238744,13.5314190063,0.0,4.83426,8.69715900628
 10/03  08:00:00,1033.47839617,81.3285482794,575.277556761,0.0,220.879908,145.652643033,53.7010287407,0.0,36.25695,17.4440787407
 10/03  09:00:00,1031.10785647,83.6109365896,568.987482427,0.0,220.879908,145.652643033,53.8029746496,0.0,36.25695,17.5460246496
 10/03  10:00:00,1037.35316372,85.6032917697,565.671135087,0.0,220.879908,151.653867033,74.6716233327,0.0,48.3426,26.3290233327
 10/03  11:00:00,1065.58397165,86.1932272153,592.630659153,0.0,220.879908,151.653867033,74.7264426868,0.0,48.3426,26.3838426868
 10/03  12:00:00,1082.74515446,87.7682072462,608.881163638,0.0,220.879908,151.653867033,74.771250707,0.0,48.3426,26.428650707
 10/03  13:00:00,1096.87707407,91.2827978192,624.999334157,0.0,220.879908,145.652643033,50.6265697091,0.00979860772237,24.1713,26.4454711013
 10/03  14:00:00,1110.3977067,91.3290207644,638.318648065,0.0,220.879908,145.652643033,50.4872663087,0.0,24.1713,26.3159663087
 10/03  15:00:00,1115.69511663,91.3928569902,651.371882644,0.0,220.879908,137.835547516,22.4154808654,0.0161119197212,4.83426,17.5651089456
 10/03  16:00:00,1146.2508699,86.1180502891,692.170000076,0.0,220.879908,133.019064,22.3247287288,0.00993867454238,4.83426,17.4805300542
 10/03  17:00:00,1043.88882834,80.7809205498,675.403170728,0.0,220.879908,53.238744,31.0422018375,0.0,4.83426,26.2079418375
 10/03  18:00:00,1029.05292544,79.5381404297,662.061173231,0.0,220.879908,53.238744,22.3482206795,0.0,4.83426,17.5139606795
 10/03  19:00:00,1025.96558271,78.1088293964,648.990443862,0.0,220.879908,53.238744,13.4837581298,0.0,4.83426,8.64949812982
 10/03  20:00:00,1026.43479315,77.3877765502,644.538383406,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/03  21:00:00,118.321062359,0.0,0.0,0.0,43.513341876,52.539744,13.4785247355,0.0,4.83426,8.64426473546
 10/03  22:00:00,118.344836214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  23:00:00,119.222303358,0.0,0.0,0.0,43.513341876,52.539744,13.4515045817,0.0,4.83426,8.61724458173
 10/03  24:00:00,118.360305385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,118.353072314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,118.329627841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,118.32947981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.8901919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.827376745,0.0,0.0,0.0,43.513341876,52.539744,13.4453018008,0.0,4.83426,8.61104180082
 10/04  06:00:00,737.611044346,74.9036864075,534.63197276,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/04  07:00:00,934.274430968,73.9719981453,560.346027307,0.0,220.879908,53.238744,13.5328880189,0.0,4.83426,8.69862801893
 10/04  08:00:00,1018.28171915,80.3020520573,557.237789041,0.0,220.879908,145.652643033,53.7038356917,0.0,36.25695,17.4468856917
 10/04  09:00:00,1023.94562034,81.8758179964,560.95434677,0.0,220.879908,145.652643033,62.5712087466,0.0,36.25695,26.3142587466
 10/04  10:00:00,1052.02941326,83.7503529718,581.948988305,0.0,220.879908,151.653867033,65.9056539935,0.0,48.3426,17.5630539935
 10/04  11:00:00,1078.4320179,85.2783638914,605.776472762,0.0,220.879908,151.653867033,74.7277118076,0.0,48.3426,26.3851118076
 10/04  12:00:00,1087.11932977,86.9548454911,613.747785022,0.0,220.879908,151.653867033,74.769370162,0.0,48.3426,26.426770162
 10/04  13:00:00,1076.1368146,87.8491827142,608.066234812,0.0,220.879908,145.652643033,50.6374662212,0.0104558359774,24.1713,26.4557103852
 10/04  14:00:00,1086.8532881,88.9116399931,617.566912107,0.0,220.879908,145.652643033,50.4904732859,0.0,24.1713,26.3191732859
 10/04  15:00:00,1098.89752901,89.7804410744,636.437955753,0.0,220.879908,137.835547516,31.1951131475,0.0160300399069,4.83426,26.3448231076
 10/04  16:00:00,1119.87538256,83.9484181703,668.329749803,0.0,220.879908,133.019064,22.3268200368,0.0104216611696,4.83426,17.4821383756
 10/04  17:00:00,1010.20935244,79.0241796207,643.627571629,0.0,220.879908,53.238744,22.3155355593,0.0,4.83426,17.4812755593
 10/04  18:00:00,991.401328146,77.7859078763,625.508517338,0.0,220.879908,53.238744,22.3520997688,0.0,4.83426,17.5178397688
 10/04  19:00:00,986.49203711,76.9899705868,607.417344566,0.0,220.879908,53.238744,13.4845528553,0.0,4.83426,8.6502928553
 10/04  20:00:00,970.507301692,76.3807047275,586.486540706,0.0,220.879908,53.238744,13.4787538953,0.0,4.83426,8.64449389528
 10/04  21:00:00,118.674695724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  22:00:00,118.321762291,0.0,0.0,0.0,43.513341876,52.539744,13.4590188834,0.0,4.83426,8.62475888341
 10/04  23:00:00,119.175246629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,118.269892407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,118.26331567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.255369097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,118.237279069,0.0,0.0,0.0,43.513341876,52.539744,13.4454837987,0.0,4.83426,8.61122379867
 10/05  04:00:00,118.755262594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.717081947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,721.756471657,74.2433425285,520.726111224,0.0,43.513341876,53.238744,4.86918699918,0.0149269991774,4.83426,0.02
 10/05  07:00:00,898.035010036,73.5021170491,526.055776662,0.0,220.879908,53.238744,13.5327437549,0.0,4.83426,8.69848375486
 10/05  08:00:00,965.08157083,77.1984743298,508.741020028,0.0,220.879908,145.652643033,53.7062821479,0.0,36.25695,17.4493321479
 10/05  09:00:00,961.996490866,78.4385379298,503.494279229,0.0,220.879908,145.652643033,62.5737291736,0.0,36.25695,26.3167791736
 10/05  10:00:00,985.443684781,79.8566770443,518.594714644,0.0,220.879908,151.653867033,74.6788574311,0.0,48.3426,26.3362574311
 10/05  11:00:00,1024.61766959,82.2627957585,553.402699707,0.0,220.879908,151.653867033,72.1399063676,0.0,48.3426,23.7973063676
 10/05  12:00:00,1067.52958787,85.1067757201,595.306687775,0.0,220.879908,151.653867033,77.3664280772,0.0,48.3426,29.0238280772
 10/05  13:00:00,1081.51987228,87.4254599653,613.131366783,0.0,220.879908,145.652643033,50.6391591183,0.0100219068297,24.1713,26.4578372115
 10/05  14:00:00,1090.79705087,89.9980916508,619.89234754,0.0,220.879908,145.652643033,41.7262701768,0.0,24.1713,17.5549701768
 10/05  15:00:00,1096.87479627,91.9543172228,631.783809124,0.0,220.879908,137.835547516,31.1997450966,0.0159265850003,4.83426,26.3495585116
 10/05  16:00:00,1128.76136323,87.5943111058,673.200061225,0.0,220.879908,133.019064,22.3286075132,0.00997306294804,4.83426,17.4843744503
 10/05  17:00:00,1026.70151235,81.0109942505,658.060515344,0.0,220.879908,53.238744,22.3175210559,0.0,4.83426,17.4832610559
 10/05  18:00:00,1022.76135445,79.0889574862,656.090410266,0.0,220.879908,53.238744,31.1043143663,0.0,4.83426,26.2700543663
 10/05  19:00:00,1025.38091067,77.7905910789,647.487754323,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/05  20:00:00,1023.18472331,77.0959495697,640.141030707,0.0,220.879908,53.238744,13.4790557136,0.0,4.83426,8.64479571355
 10/05  21:00:00,197.48151796,0.386745214202,77.8149685906,0.0,43.513341876,52.539744,13.4788270563,0.0,4.83426,8.64456705635
 10/05  22:00:00,250.656775615,0.768262097045,130.437376756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,119.231419256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  24:00:00,118.354505802,0.0,0.0,0.0,43.513341876,52.539744,13.4453794034,0.0,4.83426,8.6111194034
 10/06  01:00:00,118.347171761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,118.323599857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,118.286506531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,120.849791746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,120.428601995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,712.349293892,74.3144909789,511.630313011,0.0,43.513341876,53.238744,13.4626862791,0.0170913143879,4.83426,8.61133496472
 10/06  07:00:00,857.397866226,73.5132650511,486.850453419,0.0,220.879908,53.238744,13.53371932,0.0,4.83426,8.69945931997
 10/06  08:00:00,980.81190508,78.3904148415,523.259060783,0.0,220.879908,145.652643033,53.7118028195,0.00439163877537,36.25695,17.4504611807
 10/06  09:00:00,1020.71574117,81.5650590891,558.277105039,0.0,220.879908,145.652643033,62.5784133083,0.0,36.25695,26.3214633083
