Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  10:00:00,1068.24574762,85.3151791696,596.474874915,0.0,220.879908,151.653867033,65.9110600597,0.0,48.3426,17.5684600597
 10/06  11:00:00,1112.37095295,89.4219369602,635.332360619,0.0,220.879908,151.653867033,74.7372459731,0.0,48.3426,26.3946459731
 10/06  12:00:00,1147.93518871,93.5478455818,667.493451582,0.0,220.879908,151.653867033,74.7803603333,0.0,48.3426,26.4377603333
 10/06  13:00:00,1150.40117386,96.2874093501,673.320284488,0.0,220.879908,145.652643033,50.6371955762,0.0,24.1713,26.4658955762
 10/06  14:00:00,1152.14582316,99.3234760957,672.072793455,0.0,220.879908,145.652643033,50.5013644509,0.0,24.1713,26.3300644509
 10/06  15:00:00,1155.23858374,101.517247879,680.532016703,0.0,220.879908,137.835547516,31.2043456129,0.0157701757251,4.83426,26.3543154371
 10/06  16:00:00,1191.64881103,96.5893645214,726.787400325,0.0,220.879908,133.019064,22.3304461682,0.00952223500383,4.83426,17.4866639332
 10/06  17:00:00,1105.98029697,91.869066684,726.11368504,0.0,220.879908,53.238744,22.3213512222,0.0,4.83426,17.4870912222
 10/06  18:00:00,1097.28233365,88.1865882009,721.45202605,0.0,220.879908,53.238744,31.1062569887,0.0,4.83426,26.2719969887
 10/06  19:00:00,1072.00852992,83.3088677721,689.399092041,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/06  20:00:00,1046.35876143,80.3736903641,661.05848109,0.0,220.879908,53.238744,13.479262933,0.0,4.83426,8.64500293301
 10/06  21:00:00,324.223295478,1.15599004705,203.247441973,0.0,43.513341876,52.539744,13.4794881649,0.0,4.83426,8.64522816485
 10/06  22:00:00,428.578645231,2.27801180961,304.70031138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,236.954741889,1.0114071052,115.406042285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  24:00:00,158.159919681,0.384131048523,39.0187029743,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,118.258536804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,118.249876089,0.0,0.0,0.0,43.513341876,52.539744,13.4415839006,0.0,4.83426,8.60732390064
 10/07  03:00:00,118.242754538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  04:00:00,118.759347738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.719819089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.678527984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,112.519686385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.647032367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.800449744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,410.450866163,5.55888796121,300.499025761,0.0,43.513341876,52.539744,13.4984584865,0.0,4.83426,8.6641984865
 10/07  11:00:00,453.171825724,9.04437941702,338.667209564,0.0,43.513341876,52.539744,13.4642347643,0.0,4.83426,8.62997476434
 10/07  12:00:00,625.390751172,12.6479744404,506.451945623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,578.54893505,10.8045176872,462.257116984,0.0,43.513341876,52.539744,13.4598134018,0.0,4.83426,8.62555340179
 10/07  14:00:00,675.850103021,14.1109380198,555.145973234,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,606.291383164,11.4783989575,489.263200088,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,688.970215761,14.2049737291,568.157599678,0.0,43.513341876,52.539744,10.5214602906,0.0,4.83426,5.68720029056
 10/07  17:00:00,599.959229832,11.317239164,483.270954264,0.0,43.513341876,52.539744,7.77286017032,0.0,4.83426,2.93860017032
 10/07  18:00:00,661.513863145,11.0577979598,544.08133581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,559.683409478,7.71411664989,431.314462751,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,604.493948353,5.01835898081,474.813761467,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,482.897415543,3.3433857901,356.158693586,0.0,43.513341876,52.539744,22.2418761713,0.0,4.83426,17.4076161713
 10/07  22:00:00,492.674116563,3.02830729375,366.994245417,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,284.819270628,1.31627131272,162.565604126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,118.271871365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,118.236071942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,118.218499049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,118.232498502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.751076788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.673178637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.640937094,0.0,0.0,0.0,43.513341876,52.539744,13.4416011223,0.0,4.83426,8.60734112231
 10/08  07:00:00,112.498853512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.602804397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,145.379203486,0.387499901685,43.7442502823,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,480.513120799,5.53097075595,370.092835057,0.0,43.513341876,52.539744,13.4993865162,0.0,4.83426,8.66512651623
 10/08  11:00:00,608.337005511,11.1417150776,490.442446401,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  12:00:00,629.394462847,13.1210449844,510.534188706,0.0,43.513341876,52.539744,13.4644506472,0.0,4.83426,8.63019064718
 10/08  13:00:00,666.317666441,12.0549956378,548.161555164,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  14:00:00,689.216236252,13.7380213433,569.585707246,0.0,43.513341876,52.539744,13.4593169257,0.0,4.83426,8.62505692566
 10/08  15:00:00,688.73933795,12.5953618563,569.947411087,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  16:00:00,683.034937589,13.6458917819,563.587913869,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,668.716044538,11.9198317202,550.805573794,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,615.613220077,8.58248320325,501.481733805,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,603.592264705,8.73290515375,473.725671217,0.0,43.513341876,52.539744,13.4409354084,0.0,4.83426,8.6066754084
 10/08  20:00:00,541.153649898,4.15713123264,413.451441765,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,463.927512053,3.57736514696,337.816452136,0.0,43.513341876,52.539744,13.5480865533,0.0,4.83426,8.71382655335
 10/08  22:00:00,248.746757226,1.6241320042,127.367330104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,195.719885415,1.15318889631,74.6137278339,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,118.178209137,0.0,0.0,0.0,43.513341876,52.539744,13.4416692349,0.0,4.83426,8.60740923487
 10/09  01:00:00,118.146895846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,118.124079277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,118.124363883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.613221549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.560132487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.526831003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,112.359184981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.475209737,0.0,0.0,0.0,43.513341876,52.539744,13.4456481858,0.0,4.83426,8.61138818577
 10/09  09:00:00,100.672768882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,271.746706695,1.8949264498,167.179540389,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,474.121355916,8.93637332369,359.791263347,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,586.372626736,12.6330506146,468.234732732,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,588.394131716,11.497271435,471.30559394,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,631.326693655,14.0057552955,511.421637177,0.0,43.513341876,52.539744,13.4417553754,0.0,4.83426,8.60749537541
 10/09  15:00:00,627.502518299,12.450607289,509.18891423,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,659.709642397,14.3071770097,539.481700692,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,624.336737239,11.8772508541,506.758220055,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,614.160137148,9.63613137714,498.787178022,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,577.407693437,8.22064954123,448.275705399,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,548.073285834,4.63725672373,419.667486463,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,439.589704928,3.49583493006,313.887942747,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,316.267682884,2.396943356,193.386149347,0.0,43.513341876,52.539744,13.4417451659,0.0,4.83426,8.60748516586
 10/09  23:00:00,218.710849161,1.30047597892,97.2113515558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,118.221374498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,118.206271116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,118.185396106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,118.150429974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.619814545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,120.243784875,0.0,0.0,0.0,43.513341876,52.539744,13.4440421621,0.0,4.83426,8.60978216209
 10/10  06:00:00,511.958988158,73.8957928041,314.182749002,0.0,43.513341876,53.238744,12.7241275061,7.86986750609,4.83426,0.02
 10/10  07:00:00,584.687229413,73.5925747992,217.375587001,0.0,220.879908,53.238744,35.9803225342,22.4437503146,4.83426,8.70231221965
 10/10  08:00:00,785.024918289,77.2434097418,332.959040499,0.0,220.879908,145.652643033,53.7164605815,0.0,36.25695,17.4595105815
 10/10  09:00:00,1023.8996826,80.1744260886,566.11249808,0.0,220.879908,145.652643033,62.5971423473,0.0,36.25695,26.3401923473
 10/10  10:00:00,1078.45255221,83.5061304249,609.765998297,0.0,220.879908,151.653867033,74.7000396946,0.0,48.3426,26.3574396946
 10/10  11:00:00,1117.7264813,87.3246529993,643.625901005,0.0,220.879908,151.653867033,74.754819436,0.0,48.3426,26.412219436
 10/10  12:00:00,1147.1107189,91.114769952,669.380329568,0.0,220.879908,151.653867033,74.8015137825,0.0,48.3426,26.4589137825
 10/10  13:00:00,1157.91449738,94.3753524463,682.666931396,0.0,220.879908,145.652643033,50.6699657853,0.0164892987499,24.1713,26.4821764866
 10/10  14:00:00,1177.11401599,97.559880613,698.771236689,0.0,220.879908,145.652643033,50.5150748164,0.0,24.1713,26.3437748164
 10/10  15:00:00,1186.94697392,100.418590047,713.304852452,0.0,220.879908,137.835547516,31.2046539218,0.0,4.83426,26.3703939218
 10/10  16:00:00,1214.56926567,96.9691781489,749.79841325,0.0,220.879908,133.019064,22.3396811126,0.00976462474379,4.83426,17.4956564879
 10/10  17:00:00,1115.22765878,91.9173520441,736.119865478,0.0,220.879908,53.238744,22.3300243381,0.0,4.83426,17.4957643381
 10/10  18:00:00,1099.79723368,87.507330223,725.345677993,0.0,220.879908,53.238744,31.1216574434,0.0,4.83426,26.2873974434
 10/10  19:00:00,1082.69895712,82.8044188978,698.893259692,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/10  20:00:00,1047.56604041,79.8420220201,664.362483877,0.0,220.879908,53.238744,13.4800567058,0.0,4.83426,8.64579670583
 10/10  21:00:00,226.731370017,0.896305779886,106.743063305,0.0,43.513341876,52.539744,13.4806674423,0.0,4.83426,8.64640744234
 10/10  22:00:00,278.499331491,1.79498251533,156.849618111,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,119.212961869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,118.285785984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,118.232020271,0.0,0.0,0.0,43.513341876,52.539744,13.4457334751,0.0,4.83426,8.61147347513
 10/11  02:00:00,118.193052228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,118.172438696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.669211176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.630643491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,412.072559514,73.9295998248,216.288258646,0.0,43.513341876,53.238744,43.1247489197,29.6788263475,4.83426,8.61166257224
 10/11  07:00:00,571.201170574,73.5405206401,204.063901224,0.0,220.879908,53.238744,52.9563630228,39.4191141173,4.83426,8.70298890546
 10/11  08:00:00,877.093403985,77.244046341,423.851249742,0.0,220.879908,145.652643033,53.7232168567,0.00434198695334,36.25695,17.4619248697
 10/11  09:00:00,999.708518078,80.2206005772,540.550529327,0.0,220.879908,145.652643033,62.601094431,0.0,36.25695,26.344144431
 10/11  10:00:00,1065.87404009,83.6283809403,596.556763912,0.0,220.879908,151.653867033,65.921733843,0.0,48.3426,17.579133843
 10/11  11:00:00,1123.77548397,87.3818404322,650.322593873,0.0,220.879908,151.653867033,74.7658833372,0.0,48.3426,26.4232833372
 10/11  12:00:00,1159.66311591,91.2712278625,683.109329745,0.0,220.879908,151.653867033,83.6191244389,0.0,48.3426,35.2765244389
 10/11  13:00:00,1168.76819107,94.2328068468,694.89976095,0.0,220.879908,145.652643033,50.6634696589,0.0,24.1713,26.4921696589
 10/11  14:00:00,1171.6322321,97.0702313506,694.409551835,0.0,220.879908,145.652643033,50.5227140953,0.0,24.1713,26.3514140953
 10/11  15:00:00,1170.10481368,99.7472562575,697.380712141,0.0,220.879908,137.835547516,31.2224699618,0.0155608539531,4.83426,26.3726491078
 10/11  16:00:00,1205.49331196,96.8555630176,740.453468487,0.0,220.879908,133.019064,22.3429263119,0.00941807060741,4.83426,17.4992482413
 10/11  17:00:00,1111.45371052,92.1134349598,731.76344204,0.0,220.879908,53.238744,22.3315317045,0.0,4.83426,17.4972717045
 10/11  18:00:00,1089.2976328,87.7463563866,714.708955919,0.0,220.879908,53.238744,29.4668438802,0.0,4.83426,24.6325838802
 10/11  19:00:00,1074.76844041,82.754526057,690.272899315,0.0,220.879908,53.238744,6.49022542452,0.0,4.83426,1.65596542452
 10/11  20:00:00,1055.47181248,79.9592386544,671.224723005,0.0,220.879908,53.238744,13.48081809,0.0,4.83426,8.64655808998
 10/11  21:00:00,230.954202521,0.896305779886,110.547662779,0.0,43.513341876,52.539744,13.4808897657,0.0,4.83426,8.64662976572
 10/11  22:00:00,216.604894602,1.15463406153,96.2268203113,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,119.21757844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,118.289634458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,118.253755686,0.0,0.0,0.0,43.513341876,52.539744,13.4457996876,0.0,4.83426,8.61153968761
 10/12  02:00:00,118.228112815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  03:00:00,118.207837698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.714512592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.67545778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,620.464909297,74.1033229996,422.163656519,0.0,43.513341876,53.238744,15.1978974088,1.75207259126,4.83426,8.61156481756
 10/12  07:00:00,745.693963456,73.5764598667,376.435620743,0.0,220.879908,53.238744,13.5385760479,0.0,4.83426,8.70431604787
 10/12  08:00:00,957.895137124,77.7504454422,503.208482715,0.0,220.879908,145.652643033,53.7194145697,0.0,36.25695,17.4624645697
 10/12  09:00:00,988.236442724,80.2029951005,529.414083501,0.0,220.879908,145.652643033,62.6050699744,0.0,36.25695,26.3481199744
 10/12  10:00:00,1029.92056618,83.4809986939,560.298654557,0.0,220.879908,151.653867033,65.9249125095,0.0,48.3426,17.5823125095
 10/12  11:00:00,1078.22367355,87.0004693974,604.31680604,0.0,220.879908,151.653867033,83.5652698666,0.0,48.3426,35.2226698666
 10/12  12:00:00,1124.05159841,90.9098406989,647.036183971,0.0,220.879908,151.653867033,74.809219935,0.0,48.3426,26.466619935
 10/12  13:00:00,1146.22065021,93.8973769496,672.271658659,0.0,220.879908,145.652643033,50.6833885294,0.0165004004839,24.1713,26.4955881289
 10/12  14:00:00,1163.50426307,96.9422267561,686.392151876,0.0,220.879908,145.652643033,50.5230099409,0.0,24.1713,26.3517099409
 10/12  15:00:00,1175.33881355,99.6954931191,703.44128701,0.0,220.879908,137.835547516,31.2293011991,0.0154568008578,4.83426,26.3795843982
 10/12  16:00:00,1202.07050084,96.4964621497,738.660677937,0.0,220.879908,133.019064,22.3454237411,0.00977431308494,4.83426,17.501389428
 10/12  17:00:00,1109.78995101,91.522583799,731.70316281,0.0,220.879908,53.238744,22.3363030191,0.0,4.83426,17.5020430191
 10/12  18:00:00,1089.4801752,87.4180598637,715.830653059,0.0,220.879908,53.238744,31.1329657314,0.0,4.83426,26.2987057314
 10/12  19:00:00,1056.02094263,82.1305103803,672.954309602,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/12  20:00:00,1014.67710005,79.0816263322,632.572028353,0.0,220.879908,53.238744,13.4809685623,0.0,4.83426,8.64670856229
 10/12  21:00:00,197.574473653,0.960327621306,77.3293432513,0.0,43.513341876,52.539744,13.4810935406,0.0,4.83426,8.64683354064
 10/12  22:00:00,118.272621584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,119.171838829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  24:00:00,118.272275696,0.0,0.0,0.0,43.513341876,52.539744,13.4458944691,0.0,4.83426,8.61163446906
 10/13  01:00:00,118.269171389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,118.275727913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,118.251521164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,120.766532279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,120.391609006,0.0,0.0,0.0,43.513341876,52.539744,13.4459758156,0.0,4.83426,8.61171581563
 10/13  06:00:00,729.257132321,74.1551651706,528.432754856,0.0,43.513341876,53.238744,4.8686231736,0.0143631736036,4.83426,0.02
 10/13  07:00:00,901.982399335,73.6343867671,529.972999321,0.0,220.879908,53.238744,13.5402452658,0.0,4.83426,8.70598526585
 10/13  08:00:00,974.733860692,77.9308358497,517.125382939,0.0,220.879908,145.652643033,53.7213595911,0.0,36.25695,17.4644095911
 10/13  09:00:00,985.014410821,79.3741495228,525.630759676,0.0,220.879908,145.652643033,62.6083367837,0.0,36.25695,26.3513867837
 10/13  10:00:00,1011.20812859,80.4216598782,544.239679344,0.0,220.879908,151.653867033,74.7147769304,0.0,48.3426,26.3721769304
 10/13  11:00:00,1039.30200942,81.7788997603,569.551417618,0.0,220.879908,151.653867033,74.7720379266,0.0,48.3426,26.4294379266
 10/13  12:00:00,1045.0682204,83.6208342874,574.078345651,0.0,220.879908,151.653867033,74.8176550483,0.0,48.3426,26.4750550483
 10/13  13:00:00,1057.57849643,88.5149221518,588.509773078,0.0,220.879908,145.652643033,50.6828632958,0.00976971336707,24.1713,26.5017935824
 10/13  14:00:00,1082.65342053,92.5638229281,609.36857682,0.0,220.879908,145.652643033,50.5314854363,0.0,24.1713,26.3601854363
 10/13  15:00:00,1116.63983687,95.6109053338,647.90184971,0.0,220.879908,137.835547516,31.2306087861,0.0143522782454,4.83426,26.3819965078
 10/13  16:00:00,1160.55659861,91.604747272,700.99221886,0.0,220.879908,133.019064,22.3484520363,0.00990028139884,4.83426,17.5042917549
 10/13  17:00:00,1069.84927546,86.3801424561,695.929280906,0.0,220.879908,53.238744,31.0794249941,0.0,4.83426,26.2451649941
 10/13  18:00:00,1054.30593283,82.5883689342,684.872429568,0.0,220.879908,53.238744,22.3770477288,0.0,4.83426,17.5427877288
 10/13  19:00:00,1041.22826423,79.2992991799,660.983305871,0.0,220.879908,53.238744,13.4871142182,0.0,4.83426,8.6528542182
 10/13  20:00:00,1007.74372559,77.5533434104,626.087384628,0.0,220.879908,53.238744,13.4813435576,0.0,4.83426,8.64708355757
 10/13  21:00:00,194.895111205,0.770877623216,75.2037701681,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  22:00:00,151.407306385,0.384131048523,32.4321998235,0.0,43.513341876,52.539744,13.4603508302,0.0,4.83426,8.62609083015
 10/13  23:00:00,119.140087362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,118.251983107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,118.241311397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,118.215419272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,118.177313077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.660907624,0.0,0.0,0.0,43.513341876,52.539744,13.4419271738,0.0,4.83426,8.60766717379
 10/14  05:00:00,118.598805159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.590779279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,112.467002145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.563249873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.702740719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.79579311,0.0,0.0,0.0,43.513341876,52.539744,13.501662835,0.0,4.83426,8.66740283501
 10/14  11:00:00,379.473007336,2.93828777846,271.850202069,0.0,43.513341876,52.539744,13.4657491302,0.0,4.83426,8.63148913024
 10/14  12:00:00,525.078801883,7.76577051719,412.146563085,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  13:00:00,504.449775293,8.05543346543,391.58547195,0.0,43.513341876,52.539744,13.4600230589,0.0,4.83426,8.62576305886
 10/14  14:00:00,638.320487268,12.1050192487,520.104753087,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,550.744068524,9.24999399606,436.302607566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  16:00:00,649.855736882,12.7376020504,530.988125005,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,544.839817175,8.83782158465,431.014693624,0.0,43.513341876,52.539744,13.4419693273,0.0,4.83426,8.6077093273
 10/14  18:00:00,609.128656782,5.43436905228,497.877772522,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,464.743874322,3.88139885873,341.176121768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,415.225575855,3.22185559618,289.920825062,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,346.330342057,2.63500109131,222.590190049,0.0,43.513341876,52.539744,22.2552826418,0.0,4.83426,17.4210226418
 10/14  22:00:00,118.258661626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,119.045870129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,118.205190522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,118.183153124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,118.166012779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,118.144002673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.630258629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.594107226,0.0,0.0,0.0,43.513341876,52.539744,13.4419899845,0.0,4.83426,8.60772998455
 10/15  06:00:00,118.603527348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,112.47729498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.582437269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.71992544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,281.700439469,1.69511184103,177.078643414,0.0,43.513341876,52.539744,13.5026841556,0.0,4.83426,8.66842415558
 10/15  11:00:00,457.818315375,4.74270591415,347.679463825,0.0,43.513341876,52.539744,13.4654091652,0.0,4.83426,8.63114916521
 10/15  12:00:00,578.737429902,11.172348393,461.991205337,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  13:00:00,563.198844107,10.9356650437,446.874240611,0.0,43.513341876,52.539744,13.4659698765,0.0,4.83426,8.63170987645
 10/15  14:00:00,647.301173006,10.2023260117,530.980650675,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,590.683399045,12.5497195776,472.582153119,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  16:00:00,671.123108783,11.3113646887,553.712021577,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,591.660950423,11.4716422267,474.813837404,0.0,43.513341876,52.539744,13.4408585543,0.0,4.83426,8.60659855425
 10/15  18:00:00,641.610973038,7.06113997375,528.644019602,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,537.855502517,4.50278228076,412.902589117,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,474.39123131,3.76884346094,347.83249858,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,401.270843881,3.00452263772,276.488266947,0.0,43.513341876,52.539744,22.2561967872,0.0,4.83426,17.4219367872
 10/15  22:00:00,326.925236061,2.24977878608,204.094475368,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,119.073185083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,118.250799863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,118.226612299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,118.198215311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,118.195815375,0.0,0.0,0.0,43.513341876,52.539744,13.4461119672,0.0,4.83426,8.61185196723
 10/16  04:00:00,118.740151201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.745057109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,725.66820006,74.3210747395,522.65518374,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/16  07:00:00,902.625813839,73.8512166042,528.361465327,0.0,220.879908,53.238744,22.2288767073,0.0,4.83426,17.3946167073
 10/16  08:00:00,1004.57799475,78.766813362,544.524686585,0.0,220.879908,145.652643033,53.7258884401,0.0,36.25695,17.4689384401
 10/16  09:00:00,1020.15233091,80.8319425537,557.681110058,0.0,220.879908,145.652643033,53.839768073,0.0,36.25695,17.582818073
 10/16  10:00:00,1061.21341179,83.8626857866,590.530568698,0.0,220.879908,151.653867033,74.7283646572,0.0,48.3426,26.3857646572
 10/16  11:00:00,1107.02477289,88.5887420826,630.126655077,0.0,220.879908,151.653867033,74.7869178119,0.0,48.3426,26.4443178119
 10/16  12:00:00,1130.71957125,92.2006318181,650.568162528,0.0,220.879908,151.653867033,83.6523870435,0.0,48.3426,35.3097870435
 10/16  13:00:00,1145.53137841,95.2305974346,668.159125244,0.0,220.879908,145.652643033,50.6958491547,0.00778705918602,24.1713,26.5167620955
 10/16  14:00:00,1160.80757017,97.7909067208,680.854845278,0.0,220.879908,145.652643033,50.5387898218,0.0,24.1713,26.3674898218
 10/16  15:00:00,1176.0691351,100.62715637,701.118885379,0.0,220.879908,137.835547516,31.2353230466,0.0,4.83426,26.4010630466
 10/16  16:00:00,1210.95664503,97.8078814901,744.258935572,0.0,220.879908,133.019064,22.3551838382,0.0097908505701,4.83426,17.5111329877
 10/16  17:00:00,1119.17823966,93.2065774297,737.386184865,0.0,220.879908,53.238744,31.0911938105,0.0,4.83426,26.2569338105
 10/16  18:00:00,1100.04280141,88.3599163516,723.502231959,0.0,220.879908,53.238744,22.3846845856,0.0,4.83426,17.5504245856
 10/16  19:00:00,1075.77906761,83.3551360528,686.347779575,0.0,220.879908,53.238744,13.4880254358,0.0,4.83426,8.65376543584
 10/16  20:00:00,1045.3580945,80.5069774921,659.364046129,0.0,220.879908,53.238744,13.4822633673,0.0,4.83426,8.64800336729
 10/16  21:00:00,382.979830453,1.81140014063,260.411327441,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  22:00:00,364.17680734,2.31244748108,241.037758755,0.0,43.513341876,52.539744,13.4611503531,0.0,4.83426,8.62689035308
 10/16  23:00:00,206.327957492,0.68730798383,85.4437943623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,118.370940339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,118.33155868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,118.293879633,0.0,0.0,0.0,43.513341876,52.539744,13.4462205521,0.0,4.83426,8.61196055207
 10/17  03:00:00,118.274263325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,120.896528164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,120.461636277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,684.940282764,74.4083582143,484.682723829,0.0,43.513341876,53.238744,4.86934624039,0.0150862403859,4.83426,0.02
 10/17  07:00:00,884.716339856,73.7072741045,513.79543986,0.0,220.879908,53.238744,22.2313393465,0.0,4.83426,17.3970793465
 10/17  08:00:00,984.214326262,79.4214533007,525.344422571,0.0,220.879908,145.652643033,53.7353242075,0.00429060558504,36.25695,17.4740836019
 10/17  09:00:00,1028.50838715,82.4454757012,565.005283638,0.0,220.879908,145.652643033,62.6241782089,0.0,36.25695,26.3672282089
 10/17  10:00:00,1080.0455261,86.6860721334,606.186182079,0.0,220.879908,151.653867033,74.7270591724,0.0,48.3426,26.3844591724
 10/17  11:00:00,1125.3256011,91.0820963572,645.58216923,0.0,220.879908,151.653867033,74.7869582191,0.0,48.3426,26.4443582191
 10/17  12:00:00,1170.18403147,94.8398213055,686.833656184,0.0,220.879908,151.653867033,74.8394728399,0.0,48.3426,26.4968728399
 10/17  13:00:00,1187.56924799,97.8102138619,707.056203057,0.0,220.879908,145.652643033,54.4923852895,0.0,24.1713,30.3210852895
 10/17  14:00:00,1215.46336275,101.230070164,731.729711273,0.0,220.879908,145.652643033,46.7658322147,0.0,24.1713,22.5945322147
 10/17  15:00:00,1246.84156699,104.68531992,768.224997878,0.0,220.879908,137.835547516,31.2500186493,0.0134201181972,4.83426,26.4023385311
 10/17  16:00:00,1283.67183104,102.719366516,812.653088437,0.0,220.879908,133.019064,31.1054629072,0.00951914657402,4.83426,26.2616837606
 10/17  17:00:00,1185.22396739,98.4936586051,798.727257513,0.0,220.879908,53.238744,22.3472290375,0.0,4.83426,17.5129690375
 10/17  18:00:00,1155.65559134,94.9618295402,773.332853005,0.0,220.879908,53.238744,31.1522356439,0.0,4.83426,26.3179756439
 10/17  19:00:00,1134.60914876,88.1504391823,741.934565981,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/17  20:00:00,1105.57139041,84.4508888973,717.101932244,0.0,220.879908,53.238744,13.4821973802,0.0,4.83426,8.64793738019
 10/17  21:00:00,568.577375902,3.79018184154,442.861557888,0.0,43.513341876,52.539744,13.4827475531,0.0,4.83426,8.64848755314
 10/17  22:00:00,429.332883955,3.39467713413,304.343643272,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  23:00:00,291.579550983,2.35884523708,168.277488092,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,153.254803267,0.480321962126,34.0688950177,0.0,43.513341876,52.539744,13.4463259891,0.0,4.83426,8.6120659891
 10/18  01:00:00,118.345641438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,118.288408236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,118.23605945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.680743697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.607154922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,373.55742571,74.1918744879,178.381296955,0.0,43.513341876,53.238744,43.8120020027,30.3672368351,4.83426,8.61050516754
 10/18  07:00:00,556.593837293,73.6434785196,190.083271663,0.0,220.879908,53.238744,20.2191794823,6.67514225547,4.83426,8.70977722685
 10/18  08:00:00,678.521636209,77.767909841,227.356364934,0.0,220.879908,145.652643033,53.7319386553,0.0,36.25695,17.4749886553
 10/18  09:00:00,729.613166912,79.1454472307,276.929866386,0.0,220.879908,145.652643033,62.6283363647,0.0,36.25695,26.3713863647
 10/18  10:00:00,825.539571868,80.6906284957,364.850546544,0.0,220.879908,151.653867033,74.733315923,0.0,48.3426,26.390715923
 10/18  11:00:00,934.167420996,82.3637071492,470.422964452,0.0,220.879908,151.653867033,74.7943379735,0.0,48.3426,26.4517379735
 10/18  12:00:00,1008.95676203,82.8730151131,545.192225913,0.0,220.879908,151.653867033,83.6685037387,0.0,48.3426,35.3259037387
 10/18  13:00:00,1026.31713221,85.769815866,564.996023985,0.0,220.879908,145.652643033,50.7090092971,0.00970062345643,24.1713,26.5280086737
 10/18  14:00:00,1046.86063259,88.0515687619,582.722838754,0.0,220.879908,145.652643033,50.5514679607,0.0,24.1713,26.3801679607
 10/18  15:00:00,1054.61287175,92.5352381029,593.631897583,0.0,220.879908,137.835547516,31.2586564684,0.01606087037,4.83426,26.408335598
 10/18  16:00:00,1073.58415277,88.0972642425,622.180646183,0.0,220.879908,133.019064,22.3624184855,0.00998589367157,4.83426,17.5181725918
 10/18  17:00:00,983.171711841,83.2466989617,616.501025862,0.0,220.879908,53.238744,31.0987315097,0.0,4.83426,26.2644715097
 10/18  18:00:00,967.807241354,79.3926925973,605.453652271,0.0,220.879908,53.238744,22.390725323,0.0,4.83426,17.556465323
 10/18  19:00:00,844.180294084,76.8427746941,466.938140722,0.0,220.879908,53.238744,13.4964632625,0.00739060216245,4.83426,8.65481266033
 10/18  20:00:00,678.34867927,75.6419113297,303.140163102,0.0,220.879908,53.238744,13.4825366752,0.0,4.83426,8.64827667523
 10/18  21:00:00,118.305711472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  22:00:00,118.012228818,0.0,0.0,0.0,43.513341876,52.539744,13.461408014,0.0,4.83426,8.62714801399
 10/18  23:00:00,118.956888652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,118.040738518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,118.09030855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,118.102354759,0.0,0.0,0.0,43.513341876,52.539744,13.4463528781,0.0,4.83426,8.61209287809
 10/19  03:00:00,118.083070657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.513571571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.465659217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,284.645804976,73.4955152418,91.2755821854,0.0,43.513341876,53.238744,217.943746389,213.089486389,4.83426,0.02
 10/19  07:00:00,432.343337153,73.4955152418,64.5039324801,0.0,220.879908,53.238744,234.746532439,212.511305376,4.83426,17.4009670632
 10/19  08:00:00,549.947708904,74.6428692287,102.906250438,0.0,220.879908,145.652643033,107.193451316,53.4594565392,36.25695,17.4770447771
 10/19  09:00:00,618.181170122,75.378031506,169.732360625,0.0,220.879908,145.652643033,65.1847638503,2.54856914469,36.25695,26.3792447056
 10/19  10:00:00,717.552817738,76.2193923743,261.579830018,0.0,220.879908,151.653867033,74.7397982111,0.0,48.3426,26.3971982111
 10/19  11:00:00,886.641259637,78.5342298356,426.55475848,0.0,220.879908,151.653867033,74.802111869,0.0,48.3426,26.459511869
 10/19  12:00:00,1031.63914466,81.3161436286,568.13917497,0.0,220.879908,151.653867033,74.8433672377,0.0,48.3426,26.5007672377
 10/19  13:00:00,1049.63559761,84.270098044,585.394702579,0.0,220.879908,145.652643033,59.5481304909,0.0100449704619,24.1713,35.3667855205
 10/19  14:00:00,1058.64955952,86.5485251225,592.646925912,0.0,220.879908,145.652643033,50.5551007217,0.0,24.1713,26.3838007217
 10/19  15:00:00,1081.12266278,86.5803206051,623.676052838,0.0,220.879908,137.835547516,31.2581430206,0.0145553202778,4.83426,26.4093277004
 10/19  16:00:00,1110.77077297,81.7308075221,663.755597768,0.0,220.879908,133.019064,22.3631525283,0.0104986894291,4.83426,17.5183938388
 10/19  17:00:00,1010.06898372,77.1920772756,648.232120315,0.0,220.879908,53.238744,22.3533434857,0.0,4.83426,17.5190834857
 10/19  18:00:00,991.591198756,76.3391189791,630.256055233,0.0,220.879908,53.238744,31.1620477344,0.0,4.83426,26.3277877344
 10/19  19:00:00,988.897654591,75.5287965895,609.888124796,0.0,220.879908,53.238744,13.4895402568,0.0,4.83426,8.65528025682
 10/19  20:00:00,966.258785649,74.9969958862,588.359651756,0.0,220.879908,53.238744,13.4828998966,0.0,4.83426,8.64863989665
 10/19  21:00:00,118.538538658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  22:00:00,118.197038007,0.0,0.0,0.0,43.513341876,52.539744,13.4613281427,0.0,4.83426,8.62706814274
 10/19  23:00:00,119.092688303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,118.233151949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,118.271490454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,118.280302976,0.0,0.0,0.0,43.513341876,52.539744,13.4463932287,0.0,4.83426,8.61213322872
 10/20  03:00:00,118.294474415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,121.02956353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,120.58040112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,729.728912433,74.0868087749,527.266799665,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/20  07:00:00,898.984287962,73.5049037429,521.744219162,0.0,220.879908,53.238744,22.2355739854,0.0,4.83426,17.4013139854
 10/20  08:00:00,1003.8803405,77.3786492598,544.670354609,0.0,220.879908,145.652643033,53.735143194,0.0,36.25695,17.478193194
 10/20  09:00:00,1025.46313197,79.9340879275,564.013074661,0.0,220.879908,145.652643033,62.6392521995,0.0,36.25695,26.3823021995
 10/20  10:00:00,1052.79679556,82.5621434629,583.797506387,0.0,220.879908,151.653867033,74.7435008255,0.0,48.3426,26.4009008255
 10/20  11:00:00,1092.70531875,86.6966553416,618.459798029,0.0,220.879908,151.653867033,74.8064185389,0.0,48.3426,26.4638185389
 10/20  12:00:00,1126.18246857,91.1567909537,647.769016603,0.0,220.879908,151.653867033,74.8487175925,0.0,48.3426,26.5061175925
 10/20  13:00:00,1146.86888641,94.489033963,670.533136837,0.0,220.879908,145.652643033,59.5634516887,0.0175725030435,24.1713,35.3745791857
 10/20  14:00:00,1171.28147658,97.8797607621,691.061085788,0.0,220.879908,145.652643033,50.5604331677,0.0,24.1713,26.3891331677
 10/20  15:00:00,1193.43677613,101.195399206,717.834634125,0.0,220.879908,137.835547516,31.2643353422,0.0148546775602,4.83426,26.4152206646
 10/20  16:00:00,1226.4778302,98.5844595785,758.903945794,0.0,220.879908,133.019064,22.3664289681,0.00981867489304,4.83426,17.5223502932
 10/20  17:00:00,1135.83010926,94.1524525448,752.813639791,0.0,220.879908,53.238744,31.1056898539,0.0,4.83426,26.2714298539
 10/20  18:00:00,1107.92566809,89.2505448018,730.61392924,0.0,220.879908,53.238744,22.3963287021,0.0,4.83426,17.5620687021
 10/20  19:00:00,1088.75171261,83.4383809509,700.139653032,0.0,220.879908,53.238744,13.4899104192,0.0,4.83426,8.65565041922
 10/20  20:00:00,1064.29502441,80.5664977989,678.726026501,0.0,220.879908,53.238744,13.4833725245,0.0,4.83426,8.64911252452
 10/20  21:00:00,331.784771335,1.35081056535,210.647177979,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  22:00:00,463.606621348,2.76868941917,338.98363797,0.0,43.513341876,52.539744,13.4616183423,0.0,4.83426,8.62735834228
 10/20  23:00:00,119.245790206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,118.378194957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,118.381716669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  02:00:00,118.411475944,0.0,0.0,0.0,43.513341876,52.539744,13.4421007197,0.0,4.83426,8.60784071973
 10/21  03:00:00,118.378811686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.886422179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.869511899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.883506341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,115.724440398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  08:00:00,100.802840406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,169.964370456,0.465636540698,67.8727029958,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,579.607407063,3.61898597876,470.102166336,0.0,43.513341876,52.539744,13.505000769,0.0,4.83426,8.67074076904
 10/21  11:00:00,596.526248178,7.98474742546,481.593743279,0.0,43.513341876,52.539744,13.4665180149,0.0,4.83426,8.63225801492
 10/21  12:00:00,660.418311712,13.7665236341,539.970966878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,641.332730417,12.1872679997,522.909872796,0.0,43.513341876,52.539744,13.462899278,0.0,4.83426,8.628639278
 10/21  14:00:00,720.969589201,15.0834844047,599.376530785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,676.231803072,12.7815886156,557.38369304,0.0,43.513341876,52.539744,13.4628943107,0.0,4.83426,8.6286343107
 10/21  16:00:00,730.952965633,16.3310805598,608.367332038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,693.11707738,32.9371765284,554.397127805,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,671.605466293,19.5856314643,546.044421274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,594.299837507,11.9928193449,458.348998983,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,467.683476155,6.75728989275,337.963505783,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,258.317283104,3.79167778494,133.853697208,0.0,43.513341876,52.539744,22.2686095482,0.0,4.83426,17.4343495482
 10/21  22:00:00,118.133820825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.953831364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,118.072699027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,118.036142945,0.0,0.0,0.0,43.513341876,52.539744,13.4421919159,0.0,4.83426,8.60793191588
 10/22  02:00:00,117.999096341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.943810353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.371612127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.353755334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.351733127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,115.220491645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,100.296242788,0.0,0.0,0.0,43.513341876,52.539744,5.4744580813,0.0,4.83426,0.640198081304
 10/22  09:00:00,100.383873924,0.0,0.0,0.0,43.513341876,52.539744,12.825989576,0.0,4.83426,7.99172957603
 10/22  10:00:00,100.452018911,0.0,0.0,0.0,43.513341876,52.539744,13.5055028481,0.0,4.83426,8.67124284811
 10/22  11:00:00,101.312393808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  12:00:00,178.66787983,3.34302619874,73.7123323625,0.0,43.513341876,52.539744,13.4675378272,0.0,4.83426,8.63327782719
 10/22  13:00:00,272.86257631,4.36368435122,165.949812247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  14:00:00,329.9550295,4.71872561615,222.241765338,0.0,43.513341876,52.539744,13.4630670674,0.0,4.83426,8.62880706741
 10/22  15:00:00,357.32897656,4.55005879125,249.642102668,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  16:00:00,391.647157856,4.87119935727,283.566726188,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,355.277417702,4.19438177911,248.209761633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,294.558249766,3.79952293609,188.430453111,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,127.40138862,0.229054699536,8.32715169282,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.58895247,0.0,0.0,0.0,43.513341876,52.539744,13.4422113293,0.0,4.83426,8.60795132932
 10/22  21:00:00,118.235883999,0.0,0.0,0.0,43.513341876,52.539744,13.5603664054,0.0,4.83426,8.7261064054
 10/22  22:00:00,117.853513937,0.0,0.0,0.0,43.513341876,52.539744,13.4422690643,0.0,4.83426,8.6080090643
 10/22  23:00:00,118.73171961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.841728874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.773488004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.719557302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.699152323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.097915053,0.0,0.0,0.0,43.513341876,52.539744,13.4465524833,0.0,4.83426,8.61229248326
 10/23  05:00:00,118.066378172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,193.324289433,73.4955152418,0.00231398181593,0.0,43.513341876,53.238744,1275.08812926,1270.23386926,4.83426,0.02
 10/23  07:00:00,367.922159016,73.4955152418,0.0,0.0,220.879908,53.238744,1073.68277988,1051.44210793,4.83426,17.4064119461
 10/23  08:00:00,445.54244454,73.5856880109,0.00153203020254,0.0,220.879908,145.652643033,809.677309943,755.935466019,36.25695,17.4848939239
 10/23  09:00:00,450.544139963,74.0269374888,5.27925172629,0.0,220.879908,145.652643033,412.363614307,349.716063344,36.25695,26.3906009625
 10/23  10:00:00,571.769762118,75.1279585295,118.113611833,0.0,220.879908,151.653867033,140.783349461,66.0234907846,48.3426,26.4172586763
 10/23  11:00:00,837.381001992,77.4331698631,378.553863785,0.0,220.879908,151.653867033,74.835030685,0.0110832643774,48.3426,26.4813474206
 10/23  12:00:00,1042.01196117,79.1850881238,581.326088847,0.0,220.879908,151.653867033,74.8670512283,0.0,48.3426,26.5244512283
 10/23  13:00:00,1046.78089664,81.3457096685,589.515277086,0.0,220.879908,145.652643033,59.5777181276,0.00976774674801,24.1713,35.3966503809
 10/23  14:00:00,1052.65709313,83.5510923363,593.011638257,0.0,220.879908,145.652643033,50.5752082868,0.0,24.1713,26.4039082868
 10/23  15:00:00,1063.59913127,85.3799160026,609.810328358,0.0,220.879908,137.835547516,31.2661620974,0.0,4.83426,26.4319020974
 10/23  16:00:00,1090.97400159,82.045055016,645.57187722,0.0,220.879908,133.019064,22.3729795361,0.0103348374526,4.83426,17.5283846986
 10/23  17:00:00,992.439464478,78.2945864276,630.770097586,0.0,220.879908,53.238744,31.1178702977,0.0,4.83426,26.2836102977
 10/23  18:00:00,980.555096093,76.3494265218,621.140254913,0.0,220.879908,53.238744,31.1166268361,0.0,4.83426,26.2823668361
 10/23  19:00:00,845.281840663,75.0338455483,469.532571428,0.0,220.879908,53.238744,4.92020609524,0.00743046934566,4.83426,0.0785156258906
 10/23  20:00:00,633.461857101,74.3165477725,259.693940031,0.0,220.879908,53.238744,13.4842579873,0.0,4.83426,8.64999798734
 10/23  21:00:00,118.238883787,0.0,0.0,0.0,43.513341876,52.539744,13.4838733852,0.0,4.83426,8.6496133852
 10/23  22:00:00,117.971976864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
