Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  23:00:00,118.931218174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,118.03188096,0.0,0.0,0.0,43.513341876,52.539744,13.4466271099,0.0,4.83426,8.61236710986
 10/24  01:00:00,118.078489672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,118.094428512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,118.071373708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,120.445758608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,120.121115844,0.0,0.0,0.0,43.513341876,52.539744,13.446693858,0.0,4.83426,8.61243385799
 10/24  06:00:00,416.160770765,73.4955152418,220.008591088,0.0,43.513341876,53.238744,47.672939096,42.818679096,4.83426,0.02
 10/24  07:00:00,573.854173036,73.4955152418,203.736924577,0.0,220.879908,53.238744,25.4339823678,11.8858056918,4.83426,8.71391667602
 10/24  08:00:00,670.94222709,74.6992040156,222.153715098,0.0,220.879908,145.652643033,62.4783883632,0.0,36.25695,26.2214383632
 10/24  09:00:00,756.713808609,75.5757553016,306.460400667,0.0,220.879908,145.652643033,56.5611488706,0.0,36.25695,20.3041988706
 10/24  10:00:00,883.833534587,76.845556537,425.470962387,0.0,220.879908,151.653867033,80.8507356887,0.0,48.3426,32.5081356887
 10/24  11:00:00,1014.9685069,78.3270760295,553.260819944,0.0,220.879908,151.653867033,74.8222187261,0.0,48.3426,26.4796187261
 10/24  12:00:00,1059.22490131,80.5872668352,595.357458785,0.0,220.879908,151.653867033,74.8719378269,0.0,48.3426,26.5293378269
 10/24  13:00:00,1063.41253762,82.3015864876,603.549578815,0.0,220.879908,145.652643033,59.5854446128,0.0103693501934,24.1713,35.4037752626
 10/24  14:00:00,1082.89665608,84.1570712306,620.535090348,0.0,220.879908,145.652643033,50.5800665764,0.0,24.1713,26.4087665764
 10/24  15:00:00,1109.24444135,88.4843661168,650.093417441,0.0,220.879908,137.835547516,31.2693390973,0.0,4.83426,26.4350790973
 10/24  16:00:00,1138.67295705,85.6835040552,687.605135701,0.0,220.879908,133.019064,22.3760250377,0.010200014206,4.83426,17.5315650235
 10/24  17:00:00,1048.69265937,80.2298539025,683.187504687,0.0,220.879908,53.238744,31.1230165082,0.0,4.83426,26.2887565082
 10/24  18:00:00,1034.98331785,77.7182197997,672.345609727,0.0,220.879908,53.238744,31.1821033642,0.0,4.83426,26.3478433642
 10/24  19:00:00,1031.73691183,76.3722752816,652.739592633,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/24  20:00:00,902.783107758,75.5090328944,525.976924684,0.0,220.879908,53.238744,13.4913026156,0.00691273518265,4.83426,8.6501298804
 10/24  21:00:00,118.09011847,0.0,0.0,0.0,43.513341876,52.539744,13.4841560724,0.0,4.83426,8.64989607239
 10/24  22:00:00,118.14262692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  23:00:00,119.057068108,0.0,0.0,0.0,43.513341876,52.539744,13.4557419656,0.0,4.83426,8.62148196559
 10/24  24:00:00,118.146645013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,118.145943877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  02:00:00,118.153229718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,118.148230559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.671056852,0.0,0.0,0.0,43.513341876,52.539744,13.4467680255,0.0,4.83426,8.61250802551
 10/25  05:00:00,118.65126171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,720.92286289,73.6129433221,521.153136698,0.0,43.513341876,53.238744,5.01321547936,0.158955479357,4.83426,0.02
 10/25  07:00:00,897.430487094,73.4959199997,523.047866182,0.0,220.879908,53.238744,22.2442800847,0.0,4.83426,17.4100200847
 10/25  08:00:00,966.906291467,75.7659937456,512.639108001,0.0,220.879908,145.652643033,53.7452717945,0.0,36.25695,17.4883217945
 10/25  09:00:00,970.59772995,77.0725516092,514.791952549,0.0,220.879908,145.652643033,62.6577595377,0.0,36.25695,26.4008095377
 10/25  10:00:00,1000.25084228,78.5880500214,536.483908154,0.0,220.879908,151.653867033,74.7645538264,0.0,48.3426,26.4219538264
 10/25  11:00:00,1039.76760935,81.3806691105,571.488822315,0.0,220.879908,151.653867033,74.8318067579,0.0,48.3426,26.4892067579
 10/25  12:00:00,1075.82513776,86.127310731,603.630770226,0.0,220.879908,151.653867033,83.7142089589,0.0,48.3426,35.3716089589
 10/25  13:00:00,1084.8592652,89.5740941855,614.839135638,0.0,220.879908,145.652643033,50.7444501841,0.0102517317171,24.1713,26.5628984523
 10/25  14:00:00,1103.58588758,93.1091861386,629.93548403,0.0,220.879908,145.652643033,50.5793425807,0.0,24.1713,26.4080425807
 10/25  15:00:00,1127.17032831,96.1731688616,658.334895948,0.0,220.879908,137.835547516,31.2859232063,0.0148768789586,4.83426,26.4367863273
 10/25  16:00:00,1173.95172564,92.4837605966,714.183339408,0.0,220.879908,133.019064,31.1350721453,0.00961470055485,4.83426,26.2911974447
 10/25  17:00:00,1092.86021624,87.1153066564,719.029400978,0.0,220.879908,53.238744,22.3678633442,0.0,4.83426,17.5336033442
 10/25  18:00:00,1069.1661864,82.878418337,700.46178946,0.0,220.879908,53.238744,31.1841722999,0.0,4.83426,26.3499122999
 10/25  19:00:00,1051.5995465,79.0019349627,669.081932729,0.0,220.879908,53.238744,13.4911061115,0.0,4.83426,8.65684611155
 10/25  20:00:00,1027.83717272,77.3788287452,647.351354166,0.0,220.879908,53.238744,13.4844696831,0.0,4.83426,8.65020968307
 10/25  21:00:00,118.639581475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  22:00:00,118.291536748,0.0,0.0,0.0,43.513341876,52.539744,13.4623211468,0.0,4.83426,8.62806114683
 10/25  23:00:00,119.175679335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,118.287985881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,118.218813632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,118.171733554,0.0,0.0,0.0,43.513341876,52.539744,13.4468258936,0.0,4.83426,8.61256589364
 10/26  03:00:00,118.164502555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.614023045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.541855297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,388.464870976,73.6258282328,193.505612531,0.0,43.513341876,53.238744,72.9668516861,68.1125916861,4.83426,0.02
 10/26  07:00:00,632.815831214,73.5017630907,262.042467171,0.0,220.879908,53.238744,40.2577376438,18.01120028,4.83426,17.4122773638
 10/26  08:00:00,928.690233342,76.3781802699,475.31857102,0.0,220.879908,145.652643033,53.7534193158,0.00434413156444,36.25695,17.4921251842
 10/26  09:00:00,1001.21421968,78.8275635362,542.105041029,0.0,220.879908,145.652643033,62.6625620095,0.0,36.25695,26.4056120095
 10/26  10:00:00,1049.84366591,81.920289774,581.517417074,0.0,220.879908,151.653867033,74.7692671657,0.0,48.3426,26.4266671657
 10/26  11:00:00,1089.7869421,85.9300008333,616.326017108,0.0,220.879908,151.653867033,75.8234656171,0.0,48.3426,27.4808656171
 10/26  12:00:00,1112.79249696,90.0102626645,635.688562075,0.0,220.879908,151.653867033,82.7335198611,0.0,48.3426,34.3909198611
 10/26  13:00:00,1126.76386853,93.150243321,651.995075563,0.0,220.879908,145.652643033,59.6005914607,0.00932683234124,24.1713,35.4199646283
 10/26  14:00:00,1162.72924674,96.7082037296,684.277892084,0.0,220.879908,145.652643033,50.5838349439,0.0,24.1713,26.4125349439
 10/26  15:00:00,1182.36168135,99.0901811199,709.487379371,0.0,220.879908,137.835547516,31.2920631247,0.0156081921144,4.83426,26.4421949326
 10/26  16:00:00,1221.28062347,96.1380177619,756.777452129,0.0,220.879908,133.019064,22.3820868051,0.00936899662043,4.83426,17.5384578085
 10/26  17:00:00,1138.65188043,90.3803488559,760.380459721,0.0,220.879908,53.238744,31.1283680044,0.0,4.83426,26.2941080044
 10/26  18:00:00,1123.1511848,85.698736848,746.729254126,0.0,220.879908,53.238744,31.1890033201,0.0,4.83426,26.3547433201
 10/26  19:00:00,1110.2189858,82.2800004455,721.646016133,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/26  20:00:00,1092.57795527,80.4030718391,705.810265472,0.0,220.879908,53.238744,13.4854463434,0.0,4.83426,8.65118634344
 10/26  21:00:00,409.137139667,1.77682772789,286.641151996,0.0,43.513341876,52.539744,13.4852903579,0.0,4.83426,8.65103035795
 10/26  22:00:00,372.952464796,2.18627084286,250.028187158,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,234.477805088,1.03449575362,113.017595701,0.0,43.513341876,52.539744,13.4559657506,0.0,4.83426,8.62170575063
 10/26  24:00:00,154.025625014,0.224491895316,34.9987831177,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,245.37016643,1.13614788924,124.49149529,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,118.476853024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,118.473137326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,121.378874686,0.0,0.0,0.0,43.513341876,52.539744,13.446981733,0.0,4.83426,8.61272173303
 10/27  05:00:00,329.373309912,1.4076470418,204.951097054,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,821.97236011,75.0677577534,615.422906743,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/27  07:00:00,995.655381464,75.2456237358,615.385326783,0.0,220.879908,53.238744,22.2474706413,0.0,4.83426,17.4132106413
 10/27  08:00:00,1058.76247355,83.3445037091,592.68342115,0.0,220.879908,145.652643033,53.7512687939,0.0,36.25695,17.4943187939
 10/27  09:00:00,1039.37907451,84.2259420719,572.16373309,0.0,220.879908,145.652643033,62.6673476872,0.0,36.25695,26.4103976872
 10/27  10:00:00,1047.45565836,85.072275778,573.261416707,0.0,220.879908,151.653867033,74.7753054944,0.0,48.3426,26.4327054944
 10/27  11:00:00,1075.67236142,86.0829981746,599.606444704,0.0,220.879908,151.653867033,74.8360695799,0.0,48.3426,26.4934695799
 10/27  12:00:00,1092.55771723,86.540729993,616.84171795,0.0,220.879908,151.653867033,83.7284291149,0.0,48.3426,35.3858291149
 10/27  13:00:00,1097.63736554,87.9283164969,626.501741909,0.0,220.879908,145.652643033,50.7553747273,0.0102383265942,24.1713,26.5738364007
 10/27  14:00:00,1129.25641873,91.9795966256,654.020679806,0.0,220.879908,145.652643033,50.5936173032,0.0,24.1713,26.4223173032
 10/27  15:00:00,1151.80945901,93.1388665232,683.184962818,0.0,220.879908,137.835547516,40.0869459857,0.0,4.83426,35.2526859857
 10/27  16:00:00,1176.94483823,87.1756475525,719.118546805,0.0,220.879908,133.019064,22.3842114812,0.0102888700287,4.83426,17.5396626111
 10/27  17:00:00,1085.39431818,81.6823406688,712.910989194,0.0,220.879908,53.238744,31.1331824196,0.0,4.83426,26.2989224196
 10/27  18:00:00,1073.47318656,79.9607980612,700.190035823,0.0,220.879908,53.238744,22.4149236066,0.0,4.83426,17.5806636066
 10/27  19:00:00,1067.53889558,78.5599731914,680.977716652,0.0,220.879908,53.238744,13.4918727566,0.0,4.83426,8.65761275655
 10/27  20:00:00,1046.67252834,77.7941806621,661.23619256,0.0,220.879908,53.238744,13.485568646,0.0,4.83426,8.65130864598
 10/27  21:00:00,260.243379919,0.770856693266,140.18508576,0.0,43.513341876,52.539744,13.4849201112,0.0,4.83426,8.65066011121
 10/27  22:00:00,175.125933103,0.384131048523,55.8623348859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,119.291028553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,118.431153062,0.0,0.0,0.0,43.513341876,52.539744,13.4456837775,0.0,4.83426,8.61142377746
 10/28  01:00:00,118.398601225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,118.380397369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,118.356350484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.72061322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.609029318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.712976479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,115.609171534,0.0,0.0,0.0,43.513341876,52.539744,13.4425122121,0.0,4.83426,8.60825221209
 10/28  08:00:00,100.587395526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.553036935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.518042177,0.0,0.0,0.0,43.513341876,52.539744,13.5085916774,0.0,4.83426,8.67433167738
 10/28  11:00:00,101.326111445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,100.491337122,0.0,0.0,0.0,43.513341876,52.539744,13.4687875555,0.0,4.83426,8.6345275555
 10/28  13:00:00,100.568372451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  14:00:00,100.59432292,0.0,0.0,0.0,43.513341876,52.539744,13.4641884094,0.0,4.83426,8.62992840942
 10/28  15:00:00,100.609580457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  16:00:00,100.45870559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,127.828706757,0.229054699536,26.8739841636,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,152.905022236,0.458109399073,48.5416428887,0.0,43.513341876,52.539744,13.4425384048,0.0,4.83426,8.60827840483
 10/28  19:00:00,118.855175807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.800248727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.516124113,0.0,0.0,0.0,43.513341876,52.539744,22.2808417103,0.0,4.83426,17.4465817103
 10/28  22:00:00,118.113546541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.950809328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,118.124780174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,118.117054263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,118.101001868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,118.097880174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.622304538,0.0,0.0,0.0,43.513341876,52.539744,13.4424316558,0.0,4.83426,8.60817165575
 10/29  05:00:00,118.627521113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.672650228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,115.558081732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.634452055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.620689594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.599072433,0.0,0.0,0.0,43.513341876,52.539744,13.5090678331,0.0,4.83426,8.6748078331
 10/29  11:00:00,101.368873765,0.0,0.0,0.0,43.513341876,52.539744,13.4687493846,0.0,4.83426,8.63448938457
 10/29  12:00:00,100.567608298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  13:00:00,100.732513706,0.0,0.0,0.0,43.513341876,52.539744,13.4688004734,0.0,4.83426,8.63454047344
 10/29  14:00:00,100.823038429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,381.986624819,2.08112272775,276.354303493,0.0,43.513341876,52.539744,13.4642894324,0.0,4.83426,8.63002943241
 10/29  16:00:00,456.582051682,3.17487742358,349.102528972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,453.404270329,3.67924203412,345.381489783,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,298.205779866,2.08112272775,190.507327528,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.967391824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.861063763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.537344178,0.0,0.0,0.0,43.513341876,52.539744,22.2825048015,0.0,4.83426,17.4482448015
 10/29  22:00:00,118.11116874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.936531791,0.0,0.0,0.0,43.513341876,52.539744,13.4424604624,0.0,4.83426,8.60820046242
 10/29  24:00:00,118.05727604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,118.029927579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,118.027808713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,118.024884975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.506504855,0.0,0.0,0.0,43.513341876,52.539744,13.4471019253,0.0,4.83426,8.61284192526
 10/30  05:00:00,118.472868924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,333.796512917,73.4955152418,139.326636635,0.0,43.513341876,53.238744,143.72454778,138.87028778,4.83426,0.02
 10/30  07:00:00,480.353251766,73.4955152418,111.432624294,0.0,220.879908,53.238744,165.993400654,143.740914421,4.83426,17.4182262335
 10/30  08:00:00,586.557592464,74.615138701,138.678122059,0.0,220.879908,145.652643033,74.2504400358,20.4937135371,36.25695,17.4997764987
 10/30  09:00:00,729.156579512,75.9368570326,278.71364108,0.0,220.879908,145.652643033,62.6822861998,0.0,36.25695,26.4253361998
 10/30  10:00:00,992.819115557,79.1128678427,531.460035302,0.0,220.879908,151.653867033,74.7924847267,0.0,48.3426,26.4498847267
 10/30  11:00:00,1065.00905988,81.3530852872,599.318855479,0.0,220.879908,151.653867033,74.8505892289,0.0,48.3426,26.5079892289
 10/30  12:00:00,1084.91799428,82.7393785236,617.243308895,0.0,220.879908,151.653867033,83.7526467917,0.0,48.3426,35.4100467917
 10/30  13:00:00,1087.07030062,84.734219254,622.187908575,0.0,220.879908,145.652643033,59.6279368261,0.00980532181838,24.1713,35.4468315043
 10/30  14:00:00,1076.36158135,84.8963726624,610.628511558,0.0,220.879908,145.652643033,50.6044325858,0.0,24.1713,26.4331325858
 10/30  15:00:00,1048.43718961,84.9323328453,590.008824339,0.0,220.879908,137.835547516,31.2984136248,0.00667777804216,4.83426,26.4574758468
 10/30  16:00:00,1086.04923062,80.494905119,637.677982052,0.0,220.879908,133.019064,31.1547327787,0.00995032017577,4.83426,26.3105224585
 10/30  17:00:00,1014.55283608,77.2964092142,649.581799324,0.0,220.879908,53.238744,22.3789624131,0.0,4.83426,17.5447024131
 10/30  18:00:00,1005.59254616,76.3921707395,638.370770994,0.0,220.879908,53.238744,31.2051781125,0.0,4.83426,26.3709181125
 10/30  19:00:00,993.446540931,75.6942303828,609.73725588,0.0,220.879908,53.238744,13.4933221248,0.0,4.83426,8.65906212479
 10/30  20:00:00,986.413052378,75.2511933506,603.781586474,0.0,220.879908,53.238744,13.4848001399,0.0,4.83426,8.65054013993
 10/30  21:00:00,118.682976441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  22:00:00,118.303581144,0.0,0.0,0.0,43.513341876,52.539744,13.4630858453,0.0,4.83426,8.62882584534
 10/30  23:00:00,119.145431941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  24:00:00,118.263248096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,118.255691749,0.0,0.0,0.0,43.513341876,52.539744,13.4471496605,0.0,4.83426,8.61288966049
 10/31  02:00:00,118.232051339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,118.250015771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,120.995966089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,120.619722059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,727.326915188,74.1239511074,522.796039244,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/31  07:00:00,932.437372673,73.5192950651,555.414922425,0.0,220.879908,53.238744,22.2543395846,0.0,4.83426,17.4200795846
 10/31  08:00:00,1028.75246149,77.4042819993,569.973486447,0.0,220.879908,145.652643033,53.7591891319,0.0,36.25695,17.5022391319
 10/31  09:00:00,1023.20885578,78.5791504591,563.053777665,0.0,220.879908,145.652643033,62.6886984218,0.0,36.25695,26.4317484218
 10/31  10:00:00,1040.55026437,79.6302226341,573.021299412,0.0,220.879908,151.653867033,83.5997966325,0.0,48.3426,35.2571966325
 10/31  11:00:00,1058.19197871,80.9206114511,588.180393128,0.0,220.879908,151.653867033,74.8560052696,0.0,48.3426,26.5134052696
 10/31  12:00:00,1070.07492932,82.4032720173,599.484207791,0.0,220.879908,151.653867033,83.753889011,0.0,48.3426,35.411289011
 10/31  13:00:00,1075.28533646,84.4545057284,608.308006112,0.0,220.879908,145.652643033,59.6335671031,0.0100948902741,24.1713,35.4521722128
 10/31  14:00:00,1104.47307352,87.8331435349,634.004655562,0.0,220.879908,145.652643033,50.6024485844,0.0,24.1713,26.4311485844
 10/31  15:00:00,1126.76446793,88.0631904367,664.159324022,0.0,220.879908,137.835547516,31.3130463106,0.0151818018934,4.83426,26.4636045087
 10/31  16:00:00,1161.76635797,83.2195859487,709.23724213,0.0,220.879908,133.019064,22.3936894162,0.010028926532,4.83426,17.5494004897
 10/31  17:00:00,1071.40262072,79.1321019898,702.796934723,0.0,220.879908,53.238744,31.1467177241,0.0,4.83426,26.3124577241
 10/31  18:00:00,1058.56112544,77.7349920678,688.487656902,0.0,220.879908,53.238744,31.2144282402,0.0,4.83426,26.3801682402
 10/31  19:00:00,1038.23221399,76.71919436,655.173678537,0.0,220.879908,53.238744,13.4932116827,0.0,4.83426,8.65895168267
 10/31  20:00:00,1022.78664751,76.1251991991,640.780521044,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/31  21:00:00,118.363686606,0.0,0.0,0.0,43.513341876,52.539744,13.4870208798,0.0,4.83426,8.65276087979
 10/31  22:00:00,118.398909146,0.0,0.0,0.0,43.513341876,52.539744,13.4633222018,0.0,4.83426,8.62906220178
 10/31  23:00:00,119.249931679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,118.387004702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,118.372004112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,118.35557967,0.0,0.0,0.0,43.513341876,52.539744,13.4472136563,0.0,4.83426,8.61295365633
 11/01  03:00:00,118.337994181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.875128825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  05:00:00,118.830815606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,730.15505344,74.4610505331,526.006026291,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 11/01  07:00:00,925.443781298,73.5110749878,547.672244504,0.0,220.879908,53.238744,22.2564165742,0.0,4.83426,17.4221565742
 11/01  08:00:00,1008.21239585,78.3087914057,547.802665962,0.0,220.879908,145.652643033,53.7584375364,0.0,36.25695,17.5014875364
 11/01  09:00:00,1002.14807643,79.2777750356,540.71244008,0.0,220.879908,145.652643033,62.6893435225,0.0,36.25695,26.4323935225
 11/01  10:00:00,945.427024356,78.9898098177,482.504463413,0.0,220.879908,151.653867033,83.0358064749,0.0239540493507,48.3426,34.6692524255
 11/01  11:00:00,680.487157044,78.2861896428,221.752156741,0.0,220.879908,151.653867033,80.0900654273,4.62412095209,48.3426,27.1233444752
 11/01  12:00:00,596.741273384,76.8290333897,141.02239107,0.0,220.879908,151.653867033,111.40443879,27.6420869127,48.3426,35.4197518775
 11/01  13:00:00,612.059428712,76.8912931357,161.840253092,0.0,220.879908,145.652643033,62.5593680215,11.7886331454,24.1713,26.599434876
 11/01  14:00:00,681.048268168,79.1833981165,227.863221828,0.0,220.879908,145.652643033,59.4135121489,0.0,24.1713,35.2422121489
 11/01  15:00:00,813.552136982,82.480078515,363.994385771,0.0,220.879908,137.835547516,31.3041215377,0.0,4.83426,26.4698615377
 11/01  16:00:00,812.0693598,78.3520011736,371.58972744,0.0,220.879908,133.019064,22.3972992732,0.0112627795767,4.83426,17.5517764936
 11/01  17:00:00,604.357475764,74.983932623,247.453321644,0.0,220.879908,53.238744,31.1514464118,0.0,4.83426,26.3171864118
 11/01  18:00:00,503.031371843,74.1107071642,144.889995864,0.0,220.879908,53.238744,49.0826989534,17.8635293806,4.83426,26.3849095728
 11/01  19:00:00,471.955283823,73.7074912642,99.3694385843,0.0,220.879908,53.238744,53.4267353644,39.9329375187,4.83426,8.65953784572
 11/01  20:00:00,467.216438826,73.607894934,94.7685063964,0.0,220.879908,53.238744,56.7941618037,51.9399018037,4.83426,0.02
 11/01  21:00:00,118.181092295,0.0,0.0,0.0,43.513341876,52.539744,13.4873104308,0.0,4.83426,8.6530504308
 11/01  22:00:00,117.882529555,0.0,0.0,0.0,43.513341876,52.539744,13.463332512,0.0,4.83426,8.62907251199
 11/01  23:00:00,118.803638003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.885585538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.881564425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.855587639,0.0,0.0,0.0,43.513341876,52.539744,13.4472019776,0.0,4.83426,8.61294197759
 11/02  03:00:00,117.82156487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.232141526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,118.196713659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,192.529634023,73.4955152418,0.00249033911283,0.0,43.513341876,53.238744,696.055499516,691.201239516,4.83426,0.02
 11/02  07:00:00,370.102009322,73.4955152418,0.0,0.0,220.879908,53.238744,604.528422644,582.269620331,4.83426,17.4245423134
 11/02  08:00:00,444.638262165,73.5612008653,0.00216024535678,0.0,220.879908,145.652643033,428.105367617,374.343014772,36.25695,17.5054028453
 11/02  09:00:00,445.16467624,74.0407020773,0.00286431660678,0.0,220.879908,145.652643033,340.733016814,278.037440086,36.25695,26.4386267287
 11/02  10:00:00,475.505808126,75.1055828742,22.8013531466,0.0,220.879908,151.653867033,256.315340466,172.704263686,48.3426,35.2684767798
 11/02  11:00:00,553.993536995,76.9497783638,97.5848444591,0.0,220.879908,151.653867033,129.725568525,54.8592305027,48.3426,26.5237380224
 11/02  12:00:00,688.042421175,78.8287219278,229.780490572,0.0,220.879908,151.653867033,84.7131743636,0.944266019476,48.3426,35.4263083441
 11/02  13:00:00,840.066090243,79.6704335135,386.104393385,0.0,220.879908,145.652643033,59.6455093892,0.00536019937506,24.1713,35.4688491899
 11/02  14:00:00,993.712275674,81.4304601215,537.198510472,0.0,220.879908,145.652643033,50.6139816078,0.0,24.1713,26.4426816078
 11/02  15:00:00,1029.60474065,83.7052629739,578.117012651,0.0,220.879908,137.835547516,31.3080352688,0.0,4.83426,26.4737752688
 11/02  16:00:00,1045.99186293,79.1669447227,604.238582706,0.0,220.879908,133.019064,31.1666790036,0.0106096198062,4.83426,26.3218093838
 11/02  17:00:00,834.80048773,75.5321407775,477.094639262,0.0,220.879908,53.238744,22.3866785616,0.0,4.83426,17.5524185616
 11/02  18:00:00,658.594583835,74.5257100819,299.715915503,0.0,220.879908,53.238744,31.2186931241,0.0,4.83426,26.3844331241
 11/02  19:00:00,588.270619558,73.9858231023,214.76385602,0.0,220.879908,53.238744,18.4652130637,4.9711734131,4.83426,8.65977965063
 11/02  20:00:00,508.839876446,73.7151606973,136.038734653,0.0,220.879908,53.238744,31.3874168129,17.8999212528,4.83426,8.65323556008
 11/02  21:00:00,118.232188092,0.0,0.0,0.0,43.513341876,52.539744,13.3372830691,0.0,4.83426,8.50302306905
 11/02  22:00:00,117.926715703,0.0,0.0,0.0,43.513341876,52.539744,5.00319663976,0.0,4.83426,0.168936639759
 11/02  23:00:00,118.839755549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.928094062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.925519074,0.0,0.0,0.0,43.513341876,52.539744,13.4474365345,0.0,4.83426,8.61317653448
 11/03  02:00:00,117.905214447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.879943106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,120.023062566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.687201429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,193.068932572,73.4955152418,0.00248098460211,0.0,43.513341876,53.238744,576.639252472,563.193131289,4.83426,8.61186118245
 11/03  07:00:00,370.040446054,73.4955152418,0.0,0.0,220.879908,53.238744,561.867241554,548.311749766,4.83426,8.72123178799
 11/03  08:00:00,510.996239281,73.6763192534,65.3546774294,0.0,220.879908,145.652643033,216.615151435,154.106116854,36.25695,26.252084581
 11/03  09:00:00,573.637170151,74.3364750919,126.539211211,0.0,220.879908,145.652643033,108.159210288,45.4626559226,36.25695,26.4396043651
 11/03  10:00:00,604.93214056,75.3057959481,150.706865357,0.0,220.879908,151.653867033,100.532029169,25.7234762305,48.3426,26.4659529383
 11/03  11:00:00,664.599757723,76.6341081821,207.747897997,0.0,220.879908,151.653867033,79.6231237168,0.0084137042753,48.3426,31.2721100125
 11/03  12:00:00,764.05335393,78.9696704568,305.226931449,0.0,220.879908,151.653867033,79.0252024231,0.0,48.3426,30.6826024231
 11/03  13:00:00,931.089804212,80.7829596886,475.596280495,0.0,220.879908,145.652643033,59.6530025739,0.00616735742145,24.1713,35.4755352165
 11/03  14:00:00,1013.3856434,83.1139995914,554.992245655,0.0,220.879908,145.652643033,50.6163943398,0.0,24.1713,26.4450943398
 11/03  15:00:00,1029.31855935,84.7089646976,576.789856327,0.0,220.879908,137.835547516,39.282326662,0.0,4.83426,34.448066662
 11/03  16:00:00,1053.98973292,81.1083462031,610.034313062,0.0,220.879908,133.019064,23.2462550611,0.0103560732628,4.83426,18.4016389878
 11/03  17:00:00,953.798462215,77.3037506888,593.711430536,0.0,220.879908,53.238744,31.1585134603,0.0,4.83426,26.3242534603
 11/03  18:00:00,812.773077091,75.4424664223,452.20566241,0.0,220.879908,53.238744,31.222720976,0.0,4.83426,26.388460976
 11/03  19:00:00,666.844849528,74.3446701682,293.223154751,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 11/03  20:00:00,576.637892993,73.8943582562,204.04008304,0.0,220.879908,53.238744,15.5038264284,2.01590840464,4.83426,8.65365802376
 11/03  21:00:00,117.940582,0.0,0.0,0.0,43.513341876,52.539744,13.4876293974,0.0,4.83426,8.65336939743
 11/03  22:00:00,118.022976246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  23:00:00,118.946619179,0.0,0.0,0.0,43.513341876,52.539744,13.4567414278,0.0,4.83426,8.62248142776
 11/03  24:00:00,118.039907326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,118.04202774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,118.016754204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.99768224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.466794593,0.0,0.0,0.0,43.513341876,52.539744,13.4427894401,0.0,4.83426,8.60852944007
 11/04  05:00:00,118.430614966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,118.44463437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,118.301033663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.368858102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.454192221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.52881357,0.0,0.0,0.0,43.513341876,52.539744,13.5124742144,0.0,4.83426,8.67821421436
 11/04  11:00:00,101.390466762,0.0,0.0,0.0,43.513341876,52.539744,13.4700308812,0.0,4.83426,8.63577088124
 11/04  12:00:00,100.603109178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  13:00:00,100.708083874,0.0,0.0,0.0,43.513341876,52.539744,13.4654853858,0.0,4.83426,8.63122538578
 11/04  14:00:00,215.684333262,1.16135522654,112.654614391,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  15:00:00,401.157726456,3.37401281589,293.684943696,0.0,43.513341876,52.539744,13.4645105816,0.0,4.83426,8.63025058157
 11/04  16:00:00,436.106563091,3.94293402952,327.692373555,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,391.222696841,3.46173303978,283.860179304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,238.226217294,1.71136346983,131.468641571,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.937233218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.855564838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.502124548,0.0,0.0,0.0,43.513341876,52.539744,22.293213796,0.0,4.83426,17.458953796
 11/04  22:00:00,118.049519582,0.0,0.0,0.0,43.513341876,52.539744,13.4427360842,0.0,4.83426,8.60847608416
 11/04  23:00:00,118.878929097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,118.011502086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,118.012959861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,118.02288316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,118.019979856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.51098297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,118.476474474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.488953039,0.0,0.0,0.0,43.513341876,52.539744,13.4428340421,0.0,4.83426,8.6085740421
 11/05  07:00:00,118.338513902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,100.429511779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,100.508673666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  10:00:00,100.525496796,0.0,0.0,0.0,43.513341876,52.539744,13.5132861268,0.0,4.83426,8.67902612676
 11/05  11:00:00,101.331652508,0.0,0.0,0.0,43.513341876,52.539744,13.4704864599,0.0,4.83426,8.63622645992
 11/05  12:00:00,100.554955995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  13:00:00,242.659709272,1.20792158559,139.206892706,0.0,43.513341876,52.539744,13.4705544517,0.0,4.83426,8.63629445174
 11/05  14:00:00,429.680362874,3.38416236866,322.129283621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,481.318329252,3.85751490145,372.955762806,0.0,43.513341876,52.539744,13.4658074441,0.0,4.83426,8.63154744407
 11/05  16:00:00,492.394225964,3.99386729597,383.965308681,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,492.996514126,3.93230216441,384.677455722,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,487.359316061,4.03718837014,375.961225105,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,119.028720811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.953655442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.649199363,0.0,0.0,0.0,43.513341876,52.539744,22.294366962,0.0,4.83426,17.460106962
 11/05  22:00:00,118.196065834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,119.021521845,0.0,0.0,0.0,43.513341876,52.539744,13.4427809282,0.0,4.83426,8.60852092817
 11/05  24:00:00,118.21218202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,118.214018446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,118.233257948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,118.246773208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,118.247292459,0.0,0.0,0.0,43.513341876,52.539744,13.4476919673,0.0,4.83426,8.61343196727
 11/06  05:00:00,118.809369229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,118.7623487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,728.445065403,73.9241300221,525.799924646,0.0,43.513341876,53.238744,4.86408028127,0.00982028127424,4.83426,0.02
 11/06  08:00:00,916.322537439,73.4955152418,555.090414562,0.0,220.879908,53.238744,22.2633769541,0.0,4.83426,17.4291169541
 11/06  09:00:00,1029.39756862,76.8123883558,571.694040485,0.0,220.879908,145.652643033,53.7720509303,0.0,36.25695,17.5151009303
 11/06  10:00:00,1032.49747291,78.2608851392,572.673344121,0.0,220.879908,145.652643033,62.7103522424,0.0,36.25695,26.4534022424
 11/06  11:00:00,1046.80345091,79.9717963151,579.387089829,0.0,220.879908,151.653867033,83.6373263664,0.0,48.3426,35.2947263664
 11/06  12:00:00,1068.58127004,84.29281309,595.996635467,0.0,220.879908,151.653867033,74.8863486493,0.0,48.3426,26.5437486493
 11/06  13:00:00,1096.601168,87.343287975,621.373723381,0.0,220.879908,151.653867033,83.7991181937,0.0,48.3426,35.4565181937
 11/06  14:00:00,1107.96648419,91.1616320687,634.441490694,0.0,220.879908,145.652643033,59.677410617,0.00947058602057,24.1713,35.496640031
 11/06  15:00:00,1126.09287046,94.1267165302,649.245249323,0.0,220.879908,145.652643033,50.6305243468,0.0,24.1713,26.4592243468
 11/06  16:00:00,1138.9167058,95.8325002959,668.015819986,0.0,220.879908,137.835547516,31.3258672903,0.0,4.83426,26.4916072903
 11/06  17:00:00,1179.24183049,89.3909643685,719.939084839,0.0,220.879908,133.019064,31.1817253555,0.00988209126718,4.83426,26.3375832643
 11/06  18:00:00,1069.56163713,81.151168444,695.806652879,0.0,220.879908,53.238744,31.1724460657,0.0,4.83426,26.3381860657
 11/06  19:00:00,1048.09862073,78.1010084618,663.412447162,0.0,220.879908,53.238744,31.2369918973,0.0,4.83426,26.4027318973
 11/06  20:00:00,1026.7257848,76.8026266536,643.369288398,0.0,220.879908,53.238744,13.4959729535,0.0,4.83426,8.66171295351
 11/06  21:00:00,1019.17363722,76.13866993,636.883152026,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 11/06  22:00:00,118.771115174,0.0,0.0,0.0,43.513341876,52.539744,13.488784154,0.0,4.83426,8.65452415399
 11/06  23:00:00,118.407403478,0.0,0.0,0.0,43.513341876,52.539744,13.4644811286,0.0,4.83426,8.63022112864
 11/06  24:00:00,119.220559644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,118.311786848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,118.240186228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,118.187962212,0.0,0.0,0.0,43.513341876,52.539744,13.4475638129,0.0,4.83426,8.61330381295
 11/07  04:00:00,118.149283103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,120.52384907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,120.092113958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,359.561891282,73.6173314586,164.42754334,0.0,43.513341876,53.238744,155.485219442,150.630959442,4.83426,0.02
 11/07  08:00:00,462.212121679,73.4955152418,108.355674667,0.0,220.879908,53.238744,169.871865015,147.607495653,4.83426,17.4301093612
 11/07  09:00:00,568.949520792,76.4733692039,119.253450643,0.0,220.879908,145.652643033,112.101248786,58.3277357867,36.25695,17.5165629988
 11/07  10:00:00,609.672534428,79.332083954,157.342263593,0.0,220.879908,145.652643033,82.8810546837,11.3566004804,36.25695,35.2675042033
 11/07  11:00:00,844.614666545,82.3890481499,382.083970956,0.0,220.879908,151.653867033,74.8259378219,0.0,48.3426,26.4833378219
 11/07  12:00:00,1020.93909634,85.2634427879,553.631648581,0.0,220.879908,151.653867033,83.7326418321,0.0,48.3426,35.3900418321
 11/07  13:00:00,1047.95971196,87.5348052729,578.495791561,0.0,220.879908,151.653867033,74.9442353108,0.0,48.3426,26.6016353108
 11/07  14:00:00,1057.12401222,90.0043717722,590.645690645,0.0,220.879908,145.652643033,59.6829238246,0.0096792747139,24.1713,35.5019445499
 11/07  15:00:00,1062.95595479,92.3787850418,593.971079593,0.0,220.879908,145.652643033,59.4518280865,0.0,24.1713,35.2805280865
 11/07  16:00:00,1064.1221729,93.6602620883,601.698554294,0.0,220.879908,137.835547516,31.3281910305,0.0,4.83426,26.4939310305
 11/07  17:00:00,1073.00306363,87.3566600781,622.199809945,0.0,220.879908,133.019064,31.1831470306,0.0105577731276,4.83426,26.3383292575
 11/07  18:00:00,931.06867691,79.4634654925,563.077359828,0.0,220.879908,53.238744,22.416666779,0.0143768355836,4.83426,17.5680299435
 11/07  19:00:00,694.202818578,76.1361792666,318.993506655,0.0,220.879908,53.238744,31.2526882688,0.00628358709114,4.83426,26.4121446817
 11/07  20:00:00,532.091963234,74.8503711349,159.215772176,0.0,220.879908,53.238744,27.8369860544,14.3420950096,4.83426,8.66063104479
 11/07  21:00:00,526.51164263,74.3172387614,154.056978685,0.0,220.879908,53.238744,36.4660493173,22.9770835708,4.83426,8.65470574656
 11/07  22:00:00,117.854650699,0.0,0.0,0.0,43.513341876,52.539744,13.4883813537,0.0,4.83426,8.65412135366
 11/07  23:00:00,117.89339104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  24:00:00,118.860182825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.928299062,0.0,0.0,0.0,43.513341876,52.539744,13.4476419976,0.0,4.83426,8.6133819976
 11/08  02:00:00,117.873105881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  03:00:00,117.819619123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.800198223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.219513036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  06:00:00,118.183308014,0.0,0.0,0.0,43.513341876,52.539744,13.4477553948,0.0,4.83426,8.61349539483
 11/08  07:00:00,193.136405258,73.4955152418,0.00258212872671,0.0,43.513341876,53.238744,987.810442777,982.956182777,4.83426,0.02
 11/08  08:00:00,352.491370346,73.4955152418,0.0,0.0,220.879908,53.238744,702.952227954,680.685237964,4.83426,17.4327299899
 11/08  09:00:00,474.339228088,74.1193678112,28.7831592479,0.0,220.879908,145.652643033,313.523351818,259.748865531,36.25695,17.5175362878
 11/08  10:00:00,642.309613538,76.0828953769,192.49446936,0.0,220.879908,145.652643033,89.2101186274,26.488621867,36.25695,26.4645467604
 11/08  11:00:00,870.395433382,78.4698639794,411.285731799,0.0,220.879908,151.653867033,83.2061079902,0.0,48.3426,34.8635079902
 11/08  12:00:00,1021.36161672,81.0158637555,558.251235022,0.0,220.879908,151.653867033,75.3380174043,0.0,48.3426,26.9954174043
 11/08  13:00:00,1048.07539354,83.7552572779,582.486934729,0.0,220.879908,151.653867033,83.8107806537,0.0,48.3426,35.4681806537
 11/08  14:00:00,1049.07688351,86.0862466135,586.791109861,0.0,220.879908,145.652643033,59.6902619127,0.00962001394355,24.1713,35.5093418987
 11/08  15:00:00,1048.98980866,88.4173569673,584.339530261,0.0,220.879908,145.652643033,50.638784283,0.0,24.1713,26.467484283
 11/08  16:00:00,1050.1620967,90.1734314787,591.582055462,0.0,220.879908,137.835547516,40.1610274434,0.0,4.83426,35.3267674434
 11/08  17:00:00,1059.99845116,84.6455399456,612.321919537,0.0,220.879908,133.019064,22.4146911589,0.0106434724858,4.83426,17.5697876864
 11/08  18:00:00,907.031660831,77.7446304396,540.959513922,0.0,220.879908,53.238744,31.1772329362,0.0,4.83426,26.3429729362
 11/08  19:00:00,671.573054967,75.3551239759,297.181556653,0.0,220.879908,53.238744,31.2492409526,0.0,4.83426,26.4149809526
 11/08  20:00:00,500.072811604,74.3702989644,127.469779947,0.0,220.879908,53.238744,40.627945322,27.1312621646,4.83426,8.6624231574
 11/08  21:00:00,404.982414701,73.8238397693,33.9560030056,0.0,220.879908,53.238744,98.8169010315,85.3279021839,4.83426,8.65473884763
 11/08  22:00:00,118.053605708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  23:00:00,117.791034123,0.0,0.0,0.0,43.513341876,52.539744,13.4645045767,0.0,4.83426,8.63024457672
 11/08  24:00:00,118.768154164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.838380507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.832545285,0.0,0.0,0.0,43.513341876,52.539744,13.4478250297,0.0,4.83426,8.61356502967
 11/09  03:00:00,117.815418812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.793983641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.21753239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,118.165749344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,193.371728504,73.4955152418,0.00234946215112,0.0,43.513341876,53.238744,973.727026615,960.279291847,4.83426,8.61347476843
 11/09  08:00:00,352.739313556,73.4955152418,0.0,0.0,220.879908,53.238744,761.82589354,748.263973987,4.83426,8.72765955304
 11/09  09:00:00,444.996198853,73.8727186488,0.0021248682561,0.0,220.879908,145.652643033,429.405142516,366.877299256,36.25695,26.2708932605
 11/09  10:00:00,561.73148277,75.1175410558,113.668281184,0.0,220.879908,145.652643033,186.254683067,123.529337122,36.25695,26.4683959458
 11/09  11:00:00,694.331498698,77.1268206155,236.038262275,0.0,220.879908,151.653867033,79.2537428908,4.42402384581,48.3426,26.487119045
 11/09  12:00:00,781.309669671,78.8373081223,320.888143595,0.0,220.879908,151.653867033,83.757555951,0.0104010029306,48.3426,35.404554948
 11/09  13:00:00,967.575194608,80.9544174345,505.774844736,0.0,220.879908,151.653867033,83.8168438001,0.0,48.3426,35.4742438001
 11/09  14:00:00,1012.44189538,83.0381646883,554.11926653,0.0,220.879908,145.652643033,59.698938263,0.00960179873674,24.1713,35.5180364642
 11/09  15:00:00,1027.17603579,84.9679247832,566.536828194,0.0,220.879908,145.652643033,50.6473364508,0.0,24.1713,26.4760364508
 11/09  16:00:00,1042.74461434,86.6263789404,587.917624733,0.0,220.879908,137.835547516,31.3389093345,0.0,4.83426,26.5046493345
 11/09  17:00:00,1058.45887778,81.5919469583,613.870356758,0.0,220.879908,133.019064,31.1925809673,0.0107582355766,4.83426,26.3475627318
 11/09  18:00:00,846.916459632,76.1709474114,482.653466963,0.0,220.879908,53.238744,31.2125058093,0.0301516954843,4.83426,26.3480941138
 11/09  19:00:00,594.966667166,74.5238686631,221.814388829,0.0,220.879908,53.238744,34.0643945657,2.81309186157,4.83426,26.4170427041
 11/09  20:00:00,495.438002195,73.9329840376,123.191294358,0.0,220.879908,53.238744,43.6593453222,30.1627833811,4.83426,8.6623019411
 11/09  21:00:00,450.516205885,73.672649606,79.0095455847,0.0,220.879908,53.238744,77.1356179029,63.6467492582,4.83426,8.65460864475
 11/09  22:00:00,118.139757148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  23:00:00,117.877359398,0.0,0.0,0.0,43.513341876,52.539744,13.4647736525,0.0,4.83426,8.6305136525
 11/09  24:00:00,118.819089236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,117.895306069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.88460406,0.0,0.0,0.0,43.513341876,52.539744,13.4477592224,0.0,4.83426,8.61349922243
 11/10  03:00:00,117.864205006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.856587751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,120.013037727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.676404151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,193.080927276,73.4955152418,0.00221103001828,0.0,43.513341876,53.238744,535.407318954,521.95938393,4.83426,8.61367502428
 11/10  08:00:00,352.094016437,73.4955152418,0.0,0.0,220.879908,53.238744,423.728653374,410.166276189,4.83426,8.72811718516
 11/10  09:00:00,544.483604279,73.9093251777,97.874057936,0.0,220.879908,145.652643033,191.517339619,128.986228516,36.25695,26.2741611035
 11/10  10:00:00,652.497762599,75.2941913791,202.700684708,0.0,220.879908,145.652643033,68.7270684077,5.9987258911,36.25695,26.4713925166
 11/10  11:00:00,808.830888678,77.3870501404,349.659799505,0.0,220.879908,151.653867033,74.8339633681,0.0,48.3426,26.4913633681
