Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  12:00:00,997.10698808,79.6482605602,533.140641378,0.0,220.879908,151.653867033,83.7498967711,0.0,48.3426,35.4072967711
 11/10  13:00:00,1044.14883274,82.0078737559,577.330692067,0.0,220.879908,151.653867033,83.8201099266,0.0,48.3426,35.4775099266
 11/10  14:00:00,1048.1783109,84.3939074874,583.88230095,0.0,220.879908,145.652643033,59.704790171,0.00931869432396,24.1713,35.5241714767
 11/10  15:00:00,1063.36573045,86.5229349006,596.999430664,0.0,220.879908,145.652643033,50.6494421848,0.0,24.1713,26.4781421848
 11/10  16:00:00,1078.43344339,87.8303119143,618.05053991,0.0,220.879908,137.835547516,39.6129421843,0.0,4.83426,34.7786821843
 11/10  17:00:00,1097.77124654,81.7900686783,648.210678439,0.0,220.879908,133.019064,22.9759981248,0.0107229257207,4.83426,18.1310151991
 11/10  18:00:00,890.853038455,76.1867111719,525.076843103,0.0,220.879908,53.238744,31.18966494,0.0065020202603,4.83426,26.3489029197
 11/10  19:00:00,739.175200546,74.7706478797,364.671207944,0.0,220.879908,53.238744,31.2576420592,0.0,4.83426,26.4233820592
 11/10  20:00:00,657.342624901,74.1578768409,283.062228002,0.0,220.879908,53.238744,13.6865099719,0.18959541339,4.83426,8.66265455855
 11/10  21:00:00,498.478157602,73.7957964217,125.952903355,0.0,220.879908,53.238744,32.7496652877,19.260300927,4.83426,8.6551043607
 11/10  22:00:00,117.874647665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  23:00:00,117.947513108,0.0,0.0,0.0,43.513341876,52.539744,13.4650818935,0.0,4.83426,8.6308218935
 11/10  24:00:00,118.905759517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  01:00:00,117.949861087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.930427951,0.0,0.0,0.0,43.513341876,52.539744,13.4430712875,0.0,4.83426,8.60881128752
 11/11  03:00:00,117.953234133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.941133442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.376982585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,118.34102586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,118.336256719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,100.304827017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,100.41037849,0.0,0.0,0.0,43.513341876,52.539744,13.4479757819,0.0,4.83426,8.61371578194
 11/11  10:00:00,100.556729115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,100.624678941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,176.106453729,0.976794447342,72.821125182,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,371.861032817,3.16851714616,264.738753993,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,415.913274929,3.77563984296,307.418638054,0.0,43.513341876,52.539744,13.4468307093,0.0,4.83426,8.61257070931
 11/11  15:00:00,455.480685358,4.13969108592,346.184306598,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,403.977894278,3.49618739113,295.988568117,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,421.709295384,3.79005374112,313.385586194,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,165.771071701,0.728627854453,57.7775782679,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,118.340457059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.80384706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,118.7225401,0.0,0.0,0.0,43.513341876,52.539744,13.4430490208,0.0,4.83426,8.6087890208
 11/11  22:00:00,118.405561391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,118.031696042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.894152241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,118.056444626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,118.053658006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  03:00:00,118.032765458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  04:00:00,118.016544801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,118.507534332,0.0,0.0,0.0,43.513341876,52.539744,13.4430372768,0.0,4.83426,8.60877727683
 11/12  06:00:00,118.496755228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,118.525260313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  08:00:00,100.44697094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  09:00:00,100.471249414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  10:00:00,100.550989696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.593351357,0.0,0.0,0.0,43.513341876,52.539744,22.1785780938,0.0,4.83426,17.3443180938
 11/12  12:00:00,101.428740202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  13:00:00,100.650520677,0.0,0.0,0.0,43.513341876,52.539744,13.4716158345,0.0,4.83426,8.63735583449
 11/12  14:00:00,100.778692796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  15:00:00,254.81736404,1.85157769356,150.429111565,0.0,43.513341876,52.539744,13.4653964177,0.0,4.83426,8.63113641773
 11/12  16:00:00,263.678714402,1.84722938098,159.367868883,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  17:00:00,100.556625389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,106.49583101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,118.410664471,0.0,0.0,0.0,43.513341876,52.539744,13.4430936078,0.0,4.83426,8.60883360776
 11/12  20:00:00,118.921281866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.841519685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,118.557343648,0.0,0.0,0.0,43.513341876,52.539744,22.3054956235,0.0,4.83426,17.4712356235
 11/12  23:00:00,118.169739994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.981802142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,118.133593871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  02:00:00,118.101756435,0.0,0.0,0.0,43.513341876,52.539744,13.4479989516,0.0,4.83426,8.61373895159
 11/13  03:00:00,118.086710804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  04:00:00,118.085083054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  05:00:00,118.621018245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  06:00:00,118.604210586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  07:00:00,706.071191785,73.5532299706,507.097149991,0.0,43.513341876,53.238744,14.3439099024,0.895755444343,4.83426,8.61389445806
 11/13  08:00:00,871.542197051,73.4955152418,512.746896693,0.0,220.879908,53.238744,13.7053324763,0.141787416771,4.83426,8.72928505949
 11/13  09:00:00,977.92752531,75.4166955337,524.445379724,0.0,220.879908,145.652643033,62.537304136,0.0,36.25695,26.280354136
 11/13  10:00:00,975.814510661,77.7431979002,519.574072904,0.0,220.879908,145.652643033,62.7373318686,0.0,36.25695,26.4803818686
 11/13  11:00:00,995.521126677,79.6458920056,530.724717533,0.0,220.879908,151.653867033,83.6790692674,0.0,48.3426,35.3364692674
 11/13  12:00:00,1035.60792506,80.9057595401,567.954277842,0.0,220.879908,151.653867033,74.918684033,0.0,48.3426,26.576084033
 11/13  13:00:00,1065.58215915,82.7778213339,597.531854944,0.0,220.879908,151.653867033,83.8413577659,0.0,48.3426,35.4987577659
 11/13  14:00:00,1072.87901537,85.6655273041,607.941202955,0.0,220.879908,145.652643033,59.721205008,0.00924716492024,24.1713,35.5406578431
 11/13  15:00:00,1080.26983049,86.596315698,614.476747915,0.0,220.879908,145.652643033,59.4825706964,0.0,24.1713,35.3112706964
 11/13  16:00:00,1085.39327825,87.6523520074,626.498354084,0.0,220.879908,137.835547516,31.3541964003,0.0,4.83426,26.5199364003
 11/13  17:00:00,1103.80910731,82.6628418474,655.497210106,0.0,220.879908,133.019064,31.20781248,0.0106964247578,4.83426,26.3628560552
 11/13  18:00:00,1008.59142432,76.8882948417,640.531810839,0.0,220.879908,53.238744,31.1948865458,0.0,4.83426,26.3606265458
 11/13  19:00:00,1006.03441351,75.5291072688,627.362644141,0.0,220.879908,53.238744,31.2635546184,0.0,4.83426,26.4292946184
 11/13  20:00:00,986.432241197,74.8846963491,608.120764533,0.0,220.879908,53.238744,13.4983000652,0.0,4.83426,8.6640400652
 11/13  21:00:00,905.212537694,74.3871171207,528.396742568,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 11/13  22:00:00,118.53642794,0.0,0.0,0.0,43.513341876,52.539744,13.4892583234,0.0,4.83426,8.6549983234
 11/13  23:00:00,118.185496283,0.0,0.0,0.0,43.513341876,52.539744,13.465579857,0.0,4.83426,8.631319857
 11/13  24:00:00,119.05866577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,118.188944796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  02:00:00,118.176397792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  03:00:00,118.120563204,0.0,0.0,0.0,43.513341876,52.539744,13.4480505049,0.0,4.83426,8.61379050493
 11/14  04:00:00,118.08705685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,120.56641049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  06:00:00,120.220431403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,551.087574006,73.5294737393,353.207532966,0.0,43.513341876,53.238744,42.768082309,29.3199693702,4.83426,8.61385293882
 11/14  08:00:00,729.654416732,73.4955152418,372.46557255,0.0,220.879908,53.238744,29.8463996999,16.2808980359,4.83426,8.73124166404
 11/14  09:00:00,904.359253432,74.9315030891,452.911046086,0.0,220.879908,145.652643033,62.5414252929,0.0,36.25695,26.2844752929
 11/14  10:00:00,974.290775438,75.7309527352,521.271691893,0.0,220.879908,145.652643033,62.7432633873,0.0,36.25695,26.4863133873
 11/14  11:00:00,977.250575705,76.4126778843,516.856651158,0.0,220.879908,151.653867033,83.6822856835,0.0,48.3426,35.3396856835
 11/14  12:00:00,1008.88902528,78.8451696808,543.894248158,0.0,220.879908,151.653867033,74.9246055766,0.0,48.3426,26.5820055766
 11/14  13:00:00,1057.97067651,80.3148994596,591.99874462,0.0,220.879908,151.653867033,83.8465017995,0.0,48.3426,35.5039017995
 11/14  14:00:00,1062.73219894,82.187394526,601.310990825,0.0,220.879908,145.652643033,59.7274936936,0.00970069236225,24.1713,35.5464930013
 11/14  15:00:00,1075.9062432,81.920836381,614.80728741,0.0,220.879908,145.652643033,59.4877489321,0.0,24.1713,35.3164489321
 11/14  16:00:00,1079.02935545,81.7435725649,626.196856287,0.0,220.879908,137.835547516,31.3586207537,0.0,4.83426,26.5243607537
 11/14  17:00:00,1107.17044654,77.3051354193,664.434062271,0.0,220.879908,133.019064,31.2104241671,0.0103226337679,4.83426,26.3658415333
 11/14  18:00:00,1003.62796381,75.0104992224,637.713122791,0.0,220.879908,53.238744,31.1994196092,0.0,4.83426,26.3651596092
 11/14  19:00:00,989.245404317,74.5070051548,612.174568898,0.0,220.879908,53.238744,31.2688063702,0.0,4.83426,26.4345463702
 11/14  20:00:00,856.065195254,74.1546507003,480.239140835,0.0,220.879908,53.238744,13.4980837952,0.0,4.83426,8.66382379516
 11/14  21:00:00,796.299664719,73.9617742913,421.102316018,0.0,220.879908,53.238744,13.4903529692,0.0,4.83426,8.65609296918
 11/14  22:00:00,118.167935508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  23:00:00,118.218828689,0.0,0.0,0.0,43.513341876,52.539744,13.4657907069,0.0,4.83426,8.6315307069
 11/14  24:00:00,119.131420115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,118.270473558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,118.263186723,0.0,0.0,0.0,43.513341876,52.539744,13.448246296,0.0,4.83426,8.61398629597
 11/15  03:00:00,118.239842261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,118.221513581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  05:00:00,118.725425214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.669599928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,730.527601337,73.6795606519,531.033900206,0.0,43.513341876,53.238744,13.5723518678,0.124253535804,4.83426,8.61383833196
 11/15  08:00:00,894.40909446,73.4955152418,532.330321783,0.0,220.879908,53.238744,13.5648212724,0.0,4.83426,8.73056127236
 11/15  09:00:00,976.561397228,75.6933476323,522.722716565,0.0,220.879908,145.652643033,62.542850061,0.0,36.25695,26.285900061
 11/15  10:00:00,975.562551396,77.2113078915,519.807981154,0.0,220.879908,145.652643033,62.7456544916,0.0,36.25695,26.4887044916
 11/15  11:00:00,987.179260758,78.1126848946,524.281431589,0.0,220.879908,151.653867033,83.6856728467,0.0,48.3426,35.3430728467
 11/15  12:00:00,1007.71739088,79.2960759688,542.362532403,0.0,220.879908,151.653867033,74.9253541641,0.0,48.3426,26.5827541641
 11/15  13:00:00,1036.07746497,81.7895315026,568.259608213,0.0,220.879908,151.653867033,83.8575350324,0.0,48.3426,35.5149350324
 11/15  14:00:00,1048.04265377,84.8821024615,583.319328463,0.0,220.879908,145.652643033,63.5732726013,0.00975324939885,24.1713,39.392219352
 11/15  15:00:00,1065.72148757,86.5991838829,599.242986742,0.0,220.879908,145.652643033,55.6825741462,0.0,24.1713,31.5112741462
 11/15  16:00:00,1078.69979337,87.0781348862,619.617046944,0.0,220.879908,137.835547516,31.3634577306,0.0,4.83426,26.5291977306
 11/15  17:00:00,1100.14440899,81.2922863414,652.32605682,0.0,220.879908,133.019064,31.2140492171,0.0106427717728,4.83426,26.3691464454
 11/15  18:00:00,1003.81705837,76.3649716407,635.403813999,0.0,220.879908,53.238744,31.1990328632,0.0,4.83426,26.3647728632
 11/15  19:00:00,1013.69959912,75.4906207494,634.349019447,0.0,220.879908,53.238744,31.2679094257,0.0,4.83426,26.4336494257
 11/15  20:00:00,1024.36155928,75.1472497659,644.506732685,0.0,220.879908,53.238744,13.4982914179,0.0,4.83426,8.66403141795
 11/15  21:00:00,1016.07094642,74.8921315938,636.100462887,0.0,220.879908,53.238744,13.4908312903,0.0,4.83426,8.65657129034
 11/15  22:00:00,118.652732943,0.0,0.0,0.0,43.513341876,52.539744,13.4905100558,0.0,4.83426,8.65625005581
 11/15  23:00:00,118.27053695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,119.157277413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  01:00:00,118.282507047,0.0,0.0,0.0,43.513341876,52.539744,13.4482857608,0.0,4.83426,8.61402576077
 11/16  02:00:00,118.274292454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,118.268594159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,118.2635837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.801181135,0.0,0.0,0.0,43.513341876,52.539744,13.4481682304,0.0,4.83426,8.6139082304
 11/16  06:00:00,118.761972234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,729.797212022,73.9379253905,528.125094449,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 11/16  08:00:00,899.851995871,73.4955152418,535.871681714,0.0,220.879908,53.238744,22.2786874862,0.0,4.83426,17.4444274862
 11/16  09:00:00,1000.32533377,76.8092010675,543.434270616,0.0,220.879908,145.652643033,53.7921509077,0.0,36.25695,17.5352009077
 11/16  10:00:00,1007.17853966,78.4421920533,548.237480213,0.0,220.879908,145.652643033,71.5762255458,0.0,36.25695,35.3192755458
 11/16  11:00:00,1030.33030361,81.4206503898,561.86573887,0.0,220.879908,151.653867033,74.8619246359,0.0,48.3426,26.5193246359
 11/16  12:00:00,1044.03006424,84.984348179,571.261029454,0.0,220.879908,151.653867033,83.7849453114,0.0,48.3426,35.4423453114
 11/16  13:00:00,1069.60988,86.4932422944,596.884046901,0.0,220.879908,151.653867033,83.8655809977,0.0,48.3426,35.5229809977
 11/16  14:00:00,1081.55412067,89.4742603286,611.638936134,0.0,220.879908,145.652643033,59.7431469129,0.00957101470536,24.1713,35.5622758982
 11/16  15:00:00,1088.66760087,89.0676838461,619.109871783,0.0,220.879908,145.652643033,50.6708233049,0.0,24.1713,26.4995233049
 11/16  16:00:00,1103.53444433,90.4241487172,640.269343051,0.0,220.879908,137.835547516,40.2069155492,0.0,4.83426,35.3726555492
 11/16  17:00:00,1131.59897702,83.7392989323,680.315728393,0.0,220.879908,133.019064,31.2161013194,0.0105510195584,4.83426,26.3712902998
 11/16  18:00:00,1023.70040362,77.8037939838,653.080853695,0.0,220.879908,53.238744,22.4195368196,0.0,4.83426,17.5852768196
 11/16  19:00:00,1003.55694676,76.3538605845,622.28677141,0.0,220.879908,53.238744,40.0810200979,0.0,4.83426,35.2467600979
 11/16  20:00:00,992.77636416,75.6665850226,612.003621375,0.0,220.879908,53.238744,13.4983805283,0.0,4.83426,8.6641205283
 11/16  21:00:00,960.851325614,75.0450024604,582.041611529,0.0,220.879908,53.238744,4.86159135692,0.00733135691965,4.83426,0.02
 11/16  22:00:00,118.517723086,0.0,0.0,0.0,43.513341876,52.539744,13.4915090119,0.0,4.83426,8.65724901194
 11/16  23:00:00,118.178237268,0.0,0.0,0.0,43.513341876,52.539744,13.4659028288,0.0,4.83426,8.63164282877
 11/16  24:00:00,119.097915293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,118.239834441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,118.244046348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,118.237411117,0.0,0.0,0.0,43.513341876,52.539744,13.4479501058,0.0,4.83426,8.61369010575
 11/17  04:00:00,118.249737153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,120.936805629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,120.532056178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,726.795777897,73.8633639921,523.415623606,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 11/17  08:00:00,894.041362417,73.4955152418,529.133438206,0.0,220.879908,53.238744,22.2808406357,0.0,4.83426,17.4465806357
 11/17  09:00:00,997.329953467,77.0486048002,539.825581812,0.0,220.879908,145.652643033,62.5499120808,0.0,36.25695,26.2929620808
 11/17  10:00:00,984.754125175,77.951060152,529.206163429,0.0,220.879908,145.652643033,62.7552881477,0.0,36.25695,26.4983381477
 11/17  11:00:00,1025.80585077,79.788896138,563.538648205,0.0,220.879908,151.653867033,83.7002483766,0.0,48.3426,35.3576483766
 11/17  12:00:00,1055.83822635,80.199913114,591.78367181,0.0,220.879908,151.653867033,74.9330674164,0.0,48.3426,26.5904674164
 11/17  13:00:00,1054.2922897,80.7688618815,589.646454616,0.0,220.879908,151.653867033,83.8699088669,0.0,48.3426,35.5273088669
 11/17  14:00:00,1042.11479411,81.2853874032,582.041794363,0.0,220.879908,145.652643033,68.6395848749,0.0102306462663,24.1713,44.4580542287
 11/17  15:00:00,1042.3004848,81.5043474124,581.145932238,0.0,220.879908,145.652643033,50.676889785,0.0,24.1713,26.505589785
 11/17  16:00:00,1045.33549067,81.4406430121,591.745765731,0.0,220.879908,137.835547516,33.4068890942,0.0,4.83426,28.5726290942
 11/17  17:00:00,1029.03344067,77.1565880432,585.59092231,0.0,220.879908,133.019064,29.1993957777,0.0109996157768,4.83426,24.354136162
 11/17  18:00:00,735.976485351,74.6902644858,370.390617203,0.0,220.879908,53.238744,31.2095443619,0.0,4.83426,26.3752843619
 11/17  19:00:00,603.757282144,74.0497498303,228.51683994,0.0,220.879908,53.238744,31.2796149851,0.0,4.83426,26.4453549851
 11/17  20:00:00,528.669486828,73.7237001858,154.868638881,0.0,220.879908,53.238744,19.8519721698,6.35254293751,4.83426,8.66516923227
 11/17  21:00:00,501.276754236,73.6039791272,128.173403627,0.0,220.879908,53.238744,41.0206638251,27.5295410742,4.83426,8.65686275093
 11/17  22:00:00,117.933516712,0.0,0.0,0.0,43.513341876,52.539744,13.4917913438,0.0,4.83426,8.6575313438
 11/17  23:00:00,118.049888498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  24:00:00,118.985578637,0.0,0.0,0.0,43.513341876,52.539744,13.4584609295,0.0,4.83426,8.62420092954
 11/18  01:00:00,118.087362786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,118.107948417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,118.114873983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,118.109083463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.607208646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.569642172,0.0,0.0,0.0,43.513341876,52.539744,13.4416467944,0.0,4.83426,8.60738679444
 11/18  07:00:00,118.57774826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,103.485116351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  09:00:00,100.495886418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  10:00:00,100.546673916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.627373258,0.0,0.0,0.0,43.513341876,52.539744,13.5197026004,0.0,4.83426,8.68544260038
 11/18  12:00:00,277.122037336,2.87568557188,170.395671476,0.0,43.513341876,52.539744,13.4720477815,0.0,4.83426,8.6377877815
 11/18  13:00:00,506.292116013,5.03735668417,395.768646408,0.0,43.513341876,52.539744,13.4727889892,0.0,4.83426,8.63852898925
 11/18  14:00:00,452.278694058,4.27469485345,343.22539151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  15:00:00,572.762537555,5.56340730204,461.219085007,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,487.15922087,4.61683603138,377.695604609,0.0,43.513341876,52.539744,13.4681949035,0.0,4.83426,8.63393490351
 11/18  17:00:00,571.01969058,5.40909601699,460.143807096,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,411.016166254,3.40932715247,297.649522352,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,254.104224393,1.62757613289,132.554818381,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,200.521127494,1.18282831619,79.53153707,0.0,43.513341876,52.539744,13.4433420366,0.0,4.83426,8.60908203658
 11/18  21:00:00,118.779516854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,118.480805297,0.0,0.0,0.0,43.513341876,52.539744,22.3184271932,0.0,4.83426,17.4841671932
 11/18  23:00:00,118.078443816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  24:00:00,118.895693957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,118.039817175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,118.018032723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,118.001019977,0.0,0.0,0.0,43.513341876,52.539744,13.443240621,0.0,4.83426,8.60898062102
 11/19  04:00:00,117.997071847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  05:00:00,118.477479311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,118.442901256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  07:00:00,118.456713495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,103.41084515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  09:00:00,100.471377921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  10:00:00,100.511320879,0.0,0.0,0.0,43.513341876,52.539744,13.4484253517,0.0,4.83426,8.61416535174
 11/19  11:00:00,100.520052826,0.0,0.0,0.0,43.513341876,52.539744,13.5198129608,0.0,4.83426,8.68555296083
 11/19  12:00:00,101.369543094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  13:00:00,304.14095846,1.96941761803,199.364566013,0.0,43.513341876,52.539744,13.4732661634,0.0,4.83426,8.63900616345
 11/19  14:00:00,471.082417761,4.10279141474,362.202111293,0.0,43.513341876,52.539744,13.4734797089,0.0,4.83426,8.63921970888
 11/19  15:00:00,556.224677253,5.01561973923,445.834759843,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  16:00:00,525.993460233,4.66552689038,416.34910012,0.0,43.513341876,52.539744,13.4683762114,0.0,4.83426,8.63411621139
 11/19  17:00:00,588.364983709,5.12248528134,477.904305108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,490.259197916,4.08871515574,375.781344976,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,270.446296706,1.6166977345,148.772691331,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,139.668368516,0.229054699536,20.3649386304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.75033261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,118.453454147,0.0,0.0,0.0,43.513341876,52.539744,22.3178740417,0.0,4.83426,17.4836140417
 11/19  23:00:00,118.032552514,0.0,0.0,0.0,43.513341876,52.539744,13.4432609794,0.0,4.83426,8.60900097938
 11/19  24:00:00,118.902632337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,118.081094348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  02:00:00,118.079913332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,118.058729131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  04:00:00,118.025293762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,118.503361158,0.0,0.0,0.0,43.513341876,52.539744,13.4485647559,0.0,4.83426,8.6143047559
 11/20  06:00:00,118.445745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  07:00:00,396.576742995,73.4957230201,201.296281701,0.0,43.513341876,53.238744,178.828917665,173.974657665,4.83426,0.02
 11/20  08:00:00,497.926756482,73.4955152418,140.669599619,0.0,220.879908,53.238744,183.617881291,161.332300495,4.83426,17.4513207952
 11/20  09:00:00,711.450318697,74.6623690576,262.210925691,0.0,220.879908,145.652643033,81.9349103151,19.3757294654,36.25695,26.3022308497
 11/20  10:00:00,936.77785322,76.4008180928,484.044678647,0.0,220.879908,145.652643033,62.7660979964,0.0,36.25695,26.5091479964
 11/20  11:00:00,977.379968451,78.4742657601,515.534725023,0.0,220.879908,151.653867033,74.8762813728,0.0,48.3426,26.5336813728
 11/20  12:00:00,996.294012623,80.3437089371,530.164813389,0.0,220.879908,151.653867033,83.8129545541,0.0,48.3426,35.4703545541
 11/20  13:00:00,1049.56421951,84.9041786981,578.201729491,0.0,220.879908,151.653867033,83.8867872543,0.0,48.3426,35.5441872543
 11/20  14:00:00,1091.11101752,87.6868648311,623.264517662,0.0,220.879908,145.652643033,68.6609387352,0.00896720637721,24.1713,44.4806715288
 11/20  15:00:00,1132.70185954,90.9640754892,661.805940127,0.0,220.879908,145.652643033,50.6900964598,0.0,24.1713,26.5187964598
 11/20  16:00:00,1134.91816801,93.2280629727,669.024571737,0.0,220.879908,137.835547516,40.2291620943,0.0,4.83426,35.3949020943
 11/20  17:00:00,1156.05194328,85.7981122755,702.785157855,0.0,220.879908,133.019064,29.4853938323,0.0104717033463,4.83426,24.6406621289
 11/20  18:00:00,1034.4651277,78.8355022581,662.746221556,0.0,220.879908,53.238744,24.1755946181,0.0,4.83426,19.3413346181
 11/20  19:00:00,1001.08486887,76.6911209883,619.487618978,0.0,220.879908,53.238744,40.1035722521,0.0,4.83426,35.2693122521
 11/20  20:00:00,968.622572275,75.6628122156,588.451333141,0.0,220.879908,53.238744,13.4995869137,0.0,4.83426,8.66532691375
 11/20  21:00:00,860.092781017,74.8611648649,483.045972297,0.0,220.879908,53.238744,4.86766136897,0.0134013689743,4.83426,0.02
 11/20  22:00:00,118.399408103,0.0,0.0,0.0,43.513341876,52.539744,13.4927106554,0.0,4.83426,8.65845065544
 11/20  23:00:00,118.062746113,0.0,0.0,0.0,43.513341876,52.539744,13.4650707667,0.0,4.83426,8.63081076668
 11/20  24:00:00,118.964213687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,118.047905266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,118.025447735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,118.018138565,0.0,0.0,0.0,43.513341876,52.539744,13.4485090919,0.0,4.83426,8.61424909194
 11/21  04:00:00,117.993367122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  05:00:00,120.318067234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,120.02953035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,316.888542704,73.4955152418,122.028287635,0.0,43.513341876,53.238744,202.375857756,188.927327976,4.83426,8.61426978001
 11/21  08:00:00,472.588412927,73.4955152418,115.66984604,0.0,220.879908,53.238744,158.61703024,145.046145345,4.83426,8.73662489486
 11/21  09:00:00,683.112723265,74.7997589158,234.069234691,0.0,220.879908,145.652643033,63.8511499819,1.28767869863,36.25695,26.3065212832
 11/21  10:00:00,901.872086558,76.4731118009,449.151152308,0.0,220.879908,145.652643033,62.7722134422,0.0,36.25695,26.5152634422
 11/21  11:00:00,1050.03819569,77.9236326203,587.510737956,0.0,220.879908,151.653867033,83.7184166604,0.0,48.3426,35.3758166604
 11/21  12:00:00,1110.46440122,79.1563975835,645.968164145,0.0,220.879908,151.653867033,83.8159173248,0.0,48.3426,35.4733173248
 11/21  13:00:00,1132.868628,81.4149954554,666.55416545,0.0,220.879908,151.653867033,83.8934204594,0.0,48.3426,35.5508204594
 11/21  14:00:00,1130.83033983,83.6877211382,668.092040945,0.0,220.879908,145.652643033,59.7770123742,0.00938955281281,24.1713,35.5963228214
 11/21  15:00:00,1147.03026273,87.8500615965,680.098431853,0.0,220.879908,145.652643033,59.5243914751,0.0,24.1713,35.3530914751
 11/21  16:00:00,1156.58539545,89.8155206639,695.710151668,0.0,220.879908,137.835547516,31.3866061472,0.0,4.83426,26.5523461472
 11/21  17:00:00,1164.46495251,82.5163983478,716.216774044,0.0,220.879908,133.019064,31.233686145,0.0110234225179,4.83426,26.3884027225
 11/21  18:00:00,1031.86706045,76.8732213769,663.711002396,0.0,220.879908,53.238744,31.2208071671,0.0,4.83426,26.3865471671
 11/21  19:00:00,997.284617073,75.5285705189,619.275854585,0.0,220.879908,53.238744,31.2928302335,0.0,4.83426,26.4585702335
 11/21  20:00:00,793.329285775,74.7078265689,417.825212709,0.0,220.879908,53.238744,13.5083766398,0.00757467909291,4.83426,8.66654196067
 11/21  21:00:00,632.710081199,74.1335424944,258.995387693,0.0,220.879908,53.238744,13.492290064,0.0,4.83426,8.65803006403
 11/21  22:00:00,118.01424155,0.0,0.0,0.0,43.513341876,52.539744,13.4921489607,0.0,4.83426,8.65788896073
 11/21  23:00:00,118.066963197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  24:00:00,118.97617638,0.0,0.0,0.0,43.513341876,52.539744,13.4587102926,0.0,4.83426,8.62445029255
 11/22  01:00:00,118.036237692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  02:00:00,118.019290279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,118.025098645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,118.017829405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.509595567,0.0,0.0,0.0,43.513341876,52.539744,13.4486359383,0.0,4.83426,8.61437593835
 11/22  06:00:00,118.49010593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,338.799655972,73.4955152418,144.249722083,0.0,43.513341876,53.238744,159.573303366,154.719043366,4.83426,0.02
 11/22  08:00:00,504.935457127,73.4955152418,147.460893355,0.0,220.879908,53.238744,111.703823501,89.4154925366,4.83426,17.4540709641
 11/22  09:00:00,621.330489653,74.4022404023,173.313117393,0.0,220.879908,145.652643033,62.5635823131,0.0,36.25695,26.3066323131
 11/22  10:00:00,670.439853605,75.3740965087,221.12256237,0.0,220.879908,145.652643033,62.7750643773,0.0,36.25695,26.5181143773
 11/22  11:00:00,785.269907224,76.54998592,327.964612419,0.0,220.879908,151.653867033,83.7246341066,0.0,48.3426,35.3820341066
 11/22  12:00:00,858.782343728,77.0774144802,399.588797297,0.0,220.879908,151.653867033,74.9553112588,0.0,48.3426,26.6127112588
 11/22  13:00:00,931.216305002,78.3359325415,471.279481145,0.0,220.879908,151.653867033,92.7807807847,0.0,48.3426,44.4381807847
 11/22  14:00:00,994.56457251,79.7011900328,538.629818171,0.0,220.879908,145.652643033,59.786713037,0.0140068998775,24.1713,35.6014061371
 11/22  15:00:00,1010.55095143,82.1266313648,551.566337267,0.0,220.879908,145.652643033,50.6947557285,0.0,24.1713,26.5234557285
 11/22  16:00:00,1012.06163803,81.9314491196,561.204948794,0.0,220.879908,137.835547516,40.2349769307,0.0,4.83426,35.4007169307
 11/22  17:00:00,1011.56892846,77.664642384,570.732515421,0.0,220.879908,133.019064,31.2418585463,0.0130202467981,4.83426,26.3945782995
 11/22  18:00:00,763.813355521,74.498167405,400.561568224,0.0,220.879908,53.238744,31.2265753671,0.0,4.83426,26.3923153671
 11/22  19:00:00,684.817209954,73.952953355,310.573472638,0.0,220.879908,53.238744,31.3015966907,0.0,4.83426,26.4673366907
 11/22  20:00:00,642.980024081,73.736302634,268.782235117,0.0,220.879908,53.238744,13.5007473859,0.0,4.83426,8.66648738586
 11/22  21:00:00,630.634639042,73.6669704336,256.685428249,0.0,220.879908,53.238744,13.4931117967,0.0,4.83426,8.65885179668
 11/22  22:00:00,118.421701683,0.0,0.0,0.0,43.513341876,52.539744,13.4929921866,0.0,4.83426,8.65873218659
 11/22  23:00:00,118.115205946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  24:00:00,119.0083438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,118.119796985,0.0,0.0,0.0,43.513341876,52.539744,13.4434276078,0.0,4.83426,8.60916760778
 11/23  02:00:00,118.112539758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,118.106671444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  04:00:00,118.101486419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.600053472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,118.563174144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,118.571984901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,103.479314246,0.0,0.0,0.0,43.513341876,52.539744,13.4429355018,0.0,4.83426,8.6086755018
 11/23  09:00:00,100.507933139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,100.565314759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,100.594449788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,101.448223476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,100.669248156,0.0,0.0,0.0,43.513341876,52.539744,13.4485952481,0.0,4.83426,8.61433524811
 11/23  14:00:00,100.780289377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,100.839054629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,158.931893821,0.462948046301,57.0628155213,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,252.341801973,1.38741515183,148.805897737,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,106.51193574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,118.396095141,0.0,0.0,0.0,43.513341876,52.539744,13.4434373966,0.0,4.83426,8.60917739664
 11/23  20:00:00,118.920459243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,118.882949512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,118.565474939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  23:00:00,118.148321334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.879218849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,117.998928705,0.0,0.0,0.0,43.513341876,52.539744,13.4485960225,0.0,4.83426,8.61433602252
 11/24  02:00:00,117.998791198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,117.994422726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  04:00:00,117.969533445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  05:00:00,120.259106665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  06:00:00,119.826467899,0.0,0.0,0.0,43.513341876,52.539744,13.4486998216,0.0,4.83426,8.61443982155
 11/24  07:00:00,206.307661221,73.4955152418,13.0235604962,0.0,43.513341876,53.238744,431.324658258,426.470398258,4.83426,0.02
 11/24  08:00:00,355.065775626,73.4955152418,0.0,0.0,220.879908,53.238744,398.937885201,376.646660223,4.83426,17.4569649784
 11/24  09:00:00,444.657853631,73.5758879848,0.00201944957398,0.0,220.879908,145.652643033,420.17589555,366.368840828,36.25695,17.5501047216
 11/24  10:00:00,444.954601699,73.7926740469,0.0,0.0,220.879908,145.652643033,510.705028708,439.089188012,36.25695,35.3588906968
 11/24  11:00:00,451.497946487,74.3192977707,0.00180542650837,0.0,220.879908,151.653867033,498.742654487,423.852282552,48.3426,26.5477719357
 11/24  12:00:00,452.83844104,74.526842265,0.0,0.0,220.879908,151.653867033,614.55760135,530.724865418,48.3426,35.4901359322
 11/24  13:00:00,452.092020805,74.1143147469,0.0,0.0,220.879908,151.653867033,737.262384273,653.35212936,48.3426,35.567654913
 11/24  14:00:00,445.983617089,73.8576165691,0.0,0.0,220.879908,145.652643033,738.963156303,670.2813734,24.1713,44.5104829026
 11/24  15:00:00,445.966246588,73.8523354074,0.0,0.0,220.879908,145.652643033,704.422326431,653.718107646,24.1713,26.5329187859
 11/24  16:00:00,437.946418377,73.7198005673,0.0,0.0,220.879908,137.835547516,688.770524355,648.520310266,4.83426,35.4159540894
 11/24  17:00:00,432.646191271,73.4955152418,0.0,0.0,220.879908,133.019064,621.080183473,589.845464239,4.83426,26.4004592337
 11/24  18:00:00,358.851284288,73.4955152418,0.0,0.0,220.879908,53.238744,695.504754012,664.271634598,4.83426,26.3988594148
 11/24  19:00:00,370.640179432,73.4955152418,0.0,0.0,220.879908,53.238744,600.174951616,568.865138786,4.83426,26.4755528304
 11/24  20:00:00,370.576082314,73.4955152418,0.0,0.0,220.879908,53.238744,571.449687064,557.948058923,4.83426,8.66736814081
 11/24  21:00:00,370.775201743,73.4955152418,0.0,0.0,220.879908,53.238744,643.360911532,629.867894573,4.83426,8.65875695875
 11/24  22:00:00,117.486336074,0.0,0.0,0.0,43.513341876,52.539744,13.4929627024,0.0,4.83426,8.65870270236
 11/24  23:00:00,117.575209362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  24:00:00,118.612040811,0.0,0.0,0.0,43.513341876,52.539744,13.4590173649,0.0,4.83426,8.62475736487
 11/25  01:00:00,117.620695283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.615258509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.598531202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,117.578136264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,118.002749784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  06:00:00,120.066224144,2.08112272775,0.0,0.0,43.513341876,52.539744,5.57804731744,0.723787317444,4.83426,0.02
 11/25  07:00:00,124.239154874,6.22439989834,0.0,0.0,43.513341876,52.539744,16.4914859067,3.04792066893,4.83426,8.60930523776
 11/25  08:00:00,105.313913283,2.34722478717,0.0,0.0,43.513341876,52.539744,5.06143273075,0.207172730753,4.83426,0.02
 11/25  09:00:00,100.038580291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,100.140571244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  11:00:00,100.221119641,0.0,0.0,0.0,43.513341876,52.539744,13.5224065498,0.0,4.83426,8.68814654982
 11/25  12:00:00,101.119813994,0.0,0.0,0.0,43.513341876,52.539744,13.4744052395,0.0,4.83426,8.64014523954
 11/25  13:00:00,100.299873519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  14:00:00,100.436184598,0.0,0.0,0.0,43.513341876,52.539744,13.4688985449,0.0,4.83426,8.63463854488
 11/25  15:00:00,100.507656404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  16:00:00,121.202184724,0.555878621576,19.8901054378,0.0,43.513341876,52.539744,13.4690050557,0.0,4.83426,8.63474505573
 11/25  17:00:00,152.951954141,1.38741515183,50.6891336197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,106.103026776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,117.958490445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.337096862,0.0,0.0,0.0,43.513341876,52.539744,13.4436109294,0.0,4.83426,8.60935092941
 11/25  21:00:00,118.257069083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,118.025909829,0.0,0.0,0.0,43.513341876,52.539744,22.3270365966,0.0,4.83426,17.4927765966
 11/25  23:00:00,117.681380732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  24:00:00,118.573943107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  01:00:00,117.637888663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,117.597580001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  03:00:00,117.573234399,0.0,0.0,0.0,43.513341876,52.539744,13.443541582,0.0,4.83426,8.60928158199
 11/26  04:00:00,117.542046344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  05:00:00,117.958682105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  06:00:00,119.840683982,1.92841959472,0.0,0.0,43.513341876,52.539744,5.28356386619,0.429303866192,4.83426,0.02
 11/26  07:00:00,120.694588077,2.77483030366,0.0,0.0,43.513341876,52.539744,5.75530053488,0.90104053488,4.83426,0.02
 11/26  08:00:00,106.234775816,3.35401052981,0.0,0.0,43.513341876,52.539744,5.79403625285,0.939776252851,4.83426,0.02
 11/26  09:00:00,101.822070737,1.84879628956,0.0,0.0,43.513341876,52.539744,13.8455494923,0.396652740964,4.83426,8.6146367513
 11/26  10:00:00,100.081139503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,100.12650421,0.0,0.0,0.0,43.513341876,52.539744,13.5224061038,0.0,4.83426,8.68814610375
 11/26  12:00:00,101.000298531,0.0,0.0,0.0,43.513341876,52.539744,13.4747665861,0.0,4.83426,8.64050658606
 11/26  13:00:00,100.1609239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  14:00:00,100.279843979,0.0,0.0,0.0,43.513341876,52.539744,13.4745988167,0.0,4.83426,8.64033881673
 11/26  15:00:00,100.316252278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  16:00:00,100.310792588,0.0,0.0,0.0,43.513341876,52.539744,13.4690773717,0.0,4.83426,8.63481737173
 11/26  17:00:00,100.10536141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,106.005374727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,117.871510923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.268160389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.225093767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  22:00:00,117.983458146,0.0,0.0,0.0,43.513341876,52.539744,31.0681402082,0.0,4.83426,26.2338802082
 11/26  23:00:00,117.630091382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  24:00:00,118.534179204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  01:00:00,117.616347384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  02:00:00,117.623868451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  03:00:00,117.621108575,0.0,0.0,0.0,43.513341876,52.539744,13.4488539609,0.0,4.83426,8.61459396089
 11/27  04:00:00,117.618475531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  05:00:00,118.044344644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  06:00:00,118.01445827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  07:00:00,193.642545324,73.4955152418,0.0,0.0,43.513341876,53.238744,1217.43139508,1203.98261457,4.83426,8.61452051303
 11/27  08:00:00,359.121017813,73.4955152418,0.0,0.0,220.879908,53.238744,1065.65629336,1052.0814954,4.83426,8.74053795856
 11/27  09:00:00,445.310920067,73.4955152418,0.00179838897041,0.0,220.879908,145.652643033,809.075936453,746.498363226,36.25695,26.320623227
 11/27  10:00:00,444.800325589,73.4955152418,0.00255843157278,0.0,220.879908,145.652643033,629.273079108,557.644639278,36.25695,35.3714898302
 11/27  11:00:00,450.725639913,73.4955152418,0.00162984967591,0.0,220.879908,151.653867033,594.848545979,519.946474095,48.3426,26.5594718841
 11/27  12:00:00,451.585650376,73.4955152418,0.0,0.0,220.879908,151.653867033,516.343310859,432.497771424,48.3426,35.5029394349
 11/27  13:00:00,450.627384148,73.4955152418,0.0,0.0,220.879908,151.653867033,476.453605001,392.528209432,48.3426,35.5827955688
 11/27  14:00:00,444.720377063,73.4955152418,0.0,0.0,220.879908,145.652643033,541.480353385,472.776634621,24.1713,44.5324187639
 11/27  15:00:00,444.766157974,73.4955152418,0.0,0.0,220.879908,145.652643033,559.355077913,508.642621529,24.1713,26.541156384
 11/27  16:00:00,436.905641413,73.4955152418,0.0,0.0,220.879908,137.835547516,495.403486871,455.14169459,4.83426,35.4275322813
 11/27  17:00:00,431.868676274,73.4955152418,0.0,0.0,220.879908,133.019064,369.868414386,338.621122657,4.83426,26.4130317295
 11/27  18:00:00,358.0686004,73.4955152418,0.0,0.0,220.879908,53.238744,459.266111124,428.019626556,4.83426,26.412224568
 11/27  19:00:00,370.025785734,73.4955152418,0.0,0.0,220.879908,53.238744,469.232164231,437.917831944,4.83426,26.480072287
 11/27  20:00:00,370.42842093,73.4955152418,0.0,0.0,220.879908,53.238744,454.772750184,441.270737624,4.83426,8.66775256087
 11/27  21:00:00,370.40106891,73.4955152418,0.0,0.0,220.879908,53.238744,466.74763907,453.254002912,4.83426,8.65937615779
 11/27  22:00:00,117.908907905,0.0,0.0,0.0,43.513341876,52.539744,13.493662743,0.0,4.83426,8.65940274295
 11/27  23:00:00,117.677722968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  24:00:00,118.663189821,0.0,0.0,0.0,43.513341876,52.539744,13.4596332587,0.0,4.83426,8.6253732587
 11/28  01:00:00,117.731053748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.728011874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  03:00:00,117.722091267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,117.713600521,0.0,0.0,0.0,43.513341876,52.539744,13.4490306401,0.0,4.83426,8.61477064008
 11/28  05:00:00,119.835491936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  06:00:00,119.484812817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  07:00:00,193.744055219,73.4955152418,0.0,0.0,43.513341876,53.238744,1089.14308658,1084.28882658,4.83426,0.02
 11/28  08:00:00,358.558292431,73.4955152418,0.0,0.0,220.879908,53.238744,904.7679331,882.473986898,4.83426,17.4596862021
 11/28  09:00:00,445.317155509,73.4955152418,0.00188116926563,0.0,220.879908,145.652643033,829.48193356,766.90108138,36.25695,26.3239021798
 11/28  10:00:00,445.584513799,73.4955152418,0.0023655801958,0.0,220.879908,145.652643033,766.710741337,703.918313369,36.25695,26.5354779674
 11/28  11:00:00,451.596421014,73.4955152418,0.00169118745685,0.0,220.879908,151.653867033,760.305567014,676.550163786,48.3426,35.4128032285
 11/28  12:00:00,452.545047838,73.4955152418,0.0,0.0,220.879908,151.653867033,730.435301429,646.57870477,48.3426,35.5139966588
