Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  13:00:00,451.600172521,73.4955152418,0.0,0.0,220.879908,151.653867033,725.593865633,641.659867853,48.3426,35.5913977796
 11/28  14:00:00,445.632222749,73.4955152418,0.0,0.0,220.879908,145.652643033,725.075865667,656.362721916,24.1713,44.5418437513
 11/28  15:00:00,445.62745713,73.4955152418,0.0,0.0,220.879908,145.652643033,705.104355172,654.386241598,24.1713,26.5468135739
 11/28  16:00:00,437.763061254,73.4955152418,0.0,0.0,220.879908,137.835547516,644.195212459,603.923780809,4.83426,35.4371716497
 11/28  17:00:00,432.712712026,73.4955152418,0.0,0.0,220.879908,133.019064,525.300335081,494.050647888,4.83426,26.4154271925
 11/28  18:00:00,358.936004691,73.4955152418,0.0,0.0,220.879908,53.238744,657.688492058,626.43905322,4.83426,26.415178838
 11/28  19:00:00,370.899434827,73.4955152418,0.0,0.0,220.879908,53.238744,686.946482011,655.626460144,4.83426,26.4857618667
 11/28  20:00:00,370.851379177,73.4955152418,0.0,0.0,220.879908,53.238744,636.780269645,623.277968141,4.83426,8.66804150396
 11/28  21:00:00,370.881114932,73.4955152418,0.0,0.0,220.879908,53.238744,677.078922607,663.584463506,4.83426,8.66019910132
 11/28  22:00:00,117.56298195,0.0,0.0,0.0,43.513341876,52.539744,13.4945131153,0.0,4.83426,8.66025311534
 11/28  23:00:00,117.664247416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  24:00:00,118.651359514,0.0,0.0,0.0,43.513341876,52.539744,13.4596222555,0.0,4.83426,8.62536225552
 11/29  01:00:00,117.697354035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  02:00:00,117.697478301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.694599607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.689216054,0.0,0.0,0.0,43.513341876,52.539744,13.4489473736,0.0,4.83426,8.61468737358
 11/29  05:00:00,118.113514973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  06:00:00,118.081638746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,192.913168328,73.4955152418,0.0,0.0,43.513341876,53.238744,946.207552677,941.353292677,4.83426,0.02
 11/29  08:00:00,358.309349799,73.4955152418,0.0,0.0,220.879908,53.238744,804.108960404,781.81214924,4.83426,17.4625511644
 11/29  09:00:00,444.695209692,73.4955152418,0.00200311825223,0.0,220.879908,145.652643033,665.546330975,602.966128699,36.25695,26.3232522761
 11/29  10:00:00,444.751475904,73.4955152418,0.00258166444865,0.0,220.879908,145.652643033,639.805362171,571.391814557,36.25695,32.1565976145
 11/29  11:00:00,450.698519797,73.4955152418,0.00194404905837,0.0,220.879908,151.653867033,567.130097101,488.997788437,48.3426,29.7897086644
 11/29  12:00:00,451.572378535,73.4955152418,0.0,0.0,220.879908,151.653867033,492.805625739,408.947537264,48.3426,35.5154884747
 11/29  13:00:00,450.638318569,73.4955152418,0.0,0.0,220.879908,151.653867033,436.587902621,352.651482922,48.3426,35.5938196991
 11/29  14:00:00,444.660153283,73.4955152418,0.0,0.0,220.879908,145.652643033,366.815899222,298.096570388,24.1713,44.5480288346
 11/29  15:00:00,456.10381334,73.5232782995,11.2638953474,0.0,220.879908,145.652643033,282.160781691,231.440542778,24.1713,26.5489389133
 11/29  16:00:00,470.997131585,73.6139821747,33.5195561575,0.0,220.879908,137.835547516,197.22686124,156.951935504,4.83426,35.4406657355
 11/29  17:00:00,464.048479517,73.4955152418,31.6570443349,0.0,220.879908,133.019064,74.1306265193,42.8827109719,4.83426,26.4136555473
 11/29  18:00:00,366.027547044,73.4955152418,7.91651968097,0.0,220.879908,53.238744,163.049111815,131.801749876,4.83426,26.4131019394
 11/29  19:00:00,369.890631199,73.4955152418,0.0,0.0,220.879908,53.238744,236.998063565,205.674537276,4.83426,26.4892662887
 11/29  20:00:00,370.321721469,73.4955152418,0.0,0.0,220.879908,53.238744,312.782215503,299.279354228,4.83426,8.66860127542
 11/29  21:00:00,370.357821429,73.4955152418,0.0,0.0,220.879908,53.238744,427.896585783,414.401994539,4.83426,8.66033124478
 11/29  22:00:00,117.932047435,0.0,0.0,0.0,43.513341876,52.539744,13.4947238513,0.0,4.83426,8.66046385128
 11/29  23:00:00,117.686708541,0.0,0.0,0.0,43.513341876,52.539744,13.4679520499,0.0,4.83426,8.63369204995
 11/29  24:00:00,118.666729702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  01:00:00,117.738947644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.74462667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.739069009,0.0,0.0,0.0,43.513341876,52.539744,13.4489801169,0.0,4.83426,8.61472011694
 11/30  04:00:00,117.746811131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,118.203351606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,118.165260727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,192.553172368,73.4955152418,0.0,0.0,43.513341876,53.238744,794.652791114,781.203810299,4.83426,8.61472081581
 11/30  08:00:00,358.131484209,73.4955152418,0.0,0.0,220.879908,53.238744,669.88047827,647.583892116,4.83426,17.4623261546
 11/30  09:00:00,448.133553523,73.4955152418,3.52927933421,0.0,220.879908,145.652643033,366.944820394,313.128698634,36.25695,17.5591717605
 11/30  10:00:00,490.784225908,73.6443471516,45.1221038766,0.0,220.879908,145.652643033,219.502703647,147.859997963,36.25695,35.3857556837
 11/30  11:00:00,552.47686987,74.0685038486,99.7678580201,0.0,220.879908,151.653867033,143.968164245,69.0551942165,48.3426,26.5703700282
 11/30  12:00:00,637.350699428,75.0378787707,182.085425285,0.0,220.879908,151.653867033,88.5921563163,4.72326042032,48.3426,35.526295896
 11/30  13:00:00,738.842165271,76.3532576915,282.542783737,0.0,220.879908,151.653867033,92.8403869721,0.0,48.3426,44.4977869721
 11/30  14:00:00,823.659918885,77.5060183025,371.759900172,0.0,220.879908,145.652643033,59.8270271818,0.00485415132082,24.1713,35.6508730304
 11/30  15:00:00,876.871115435,78.4576923426,423.854159826,0.0,220.879908,145.652643033,59.5656843691,0.0,24.1713,35.3943843691
 11/30  16:00:00,894.859058024,79.0997731445,449.061126373,0.0,220.879908,137.835547516,31.4263473431,0.00533892493584,4.83426,26.5867484181
 11/30  17:00:00,854.660006438,75.6878331938,417.408503533,0.0,220.879908,133.019064,31.26774029,0.010980489432,4.83426,26.4224998005
 11/30  18:00:00,589.089133498,73.8558554496,228.471426998,0.0,220.879908,53.238744,42.2206464842,4.50927754869,4.83426,32.8771089355
 11/30  19:00:00,445.927677426,73.5281820213,75.1055997976,0.0,220.879908,53.238744,93.7553565373,60.0821701943,4.83426,28.838926343
 11/30  20:00:00,398.003219411,73.4955152418,27.3463177152,0.0,220.879908,53.238744,104.608474632,91.1060651027,4.83426,8.66814952926
 11/30  21:00:00,396.107483071,73.4955152418,25.4882602338,0.0,220.879908,53.238744,117.176823425,103.682113613,4.83426,8.6604498125
 11/30  22:00:00,118.03355685,0.0,0.0,0.0,43.513341876,52.539744,13.4948141915,0.0,4.83426,8.66055419148
 11/30  23:00:00,117.776721423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  24:00:00,118.74235715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  01:00:00,117.803806434,0.0,0.0,0.0,43.513341876,52.539744,13.4490543184,0.0,4.83426,8.6147943184
 12/01  02:00:00,117.792379914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.766651323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  04:00:00,117.740727116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,119.831941549,0.0,0.0,0.0,43.513341876,52.539744,13.449080079,0.0,4.83426,8.61482007896
 12/01  06:00:00,119.494946482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  07:00:00,194.1131251,73.4955152418,0.00147933987984,0.0,43.513341876,53.238744,1243.51032379,1238.65606379,4.83426,0.02
 12/01  08:00:00,359.063553758,73.4955152418,0.0,0.0,220.879908,53.238744,1005.53390291,983.234881532,4.83426,17.4647613765
 12/01  09:00:00,445.205199043,73.4955152418,0.00198146793948,0.0,220.879908,145.652643033,723.067891199,660.480915245,36.25695,26.330025954
 12/01  10:00:00,452.064603619,73.5531251716,7.27449880325,0.0,220.879908,145.652643033,378.557606924,315.752118121,36.25695,26.5485388033
 12/01  11:00:00,524.278132095,73.7245620868,72.3201945267,0.0,220.879908,151.653867033,209.22202335,125.452677251,48.3426,35.4267460993
 12/01  12:00:00,634.356607187,75.1863388439,178.898862766,0.0,220.879908,151.653867033,93.5374776942,9.661099368,48.3426,35.5337783262
 12/01  13:00:00,739.858859316,77.4383238515,282.518277103,0.0,220.879908,151.653867033,83.9491642493,0.0,48.3426,35.6065642493
 12/01  14:00:00,819.234803088,79.5098836907,365.525122066,0.0,220.879908,145.652643033,68.7383807334,0.00561150015069,24.1713,44.5614692332
 12/01  15:00:00,937.663702911,81.4625329621,481.539979347,0.0,220.879908,145.652643033,50.7282961689,0.0,24.1713,26.5569961689
 12/01  16:00:00,1012.51050674,82.7215791946,562.425646024,0.0,220.879908,137.835547516,40.2844490931,0.0,4.83426,35.4501890931
 12/01  17:00:00,1033.9538901,78.4053143065,593.178405107,0.0,220.879908,133.019064,31.2625424475,0.0109982192711,4.83426,26.4172842282
 12/01  18:00:00,800.335778697,74.8511388518,437.434503568,0.0,220.879908,53.238744,31.254303525,0.0,4.83426,26.420043525
 12/01  19:00:00,601.249352352,73.9543944645,228.473121967,0.0,220.879908,53.238744,34.2747133334,2.93991482771,4.83426,26.5005385057
 12/01  20:00:00,492.882527535,73.6385500256,121.370927438,0.0,220.879908,53.238744,46.686942829,33.1836232414,4.83426,8.66905958763
 12/01  21:00:00,489.744468909,73.5650258588,118.265407168,0.0,220.879908,53.238744,57.7319221571,44.2368882912,4.83426,8.66077386581
 12/01  22:00:00,117.812660828,0.0,0.0,0.0,43.513341876,52.539744,13.4951684519,0.0,4.83426,8.66090845187
 12/01  23:00:00,117.879081799,0.0,0.0,0.0,43.513341876,52.539744,13.4677199866,0.0,4.83426,8.63345998665
 12/01  24:00:00,118.780014573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  01:00:00,117.852967445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,117.847942339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.835349846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  04:00:00,117.8558483,0.0,0.0,0.0,43.513341876,52.539744,13.4437167038,0.0,4.83426,8.60945670383
 12/02  05:00:00,118.330601697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  06:00:00,118.280479667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,118.325310314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  08:00:00,106.245331378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  09:00:00,100.2975371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,100.402360565,0.0,0.0,0.0,43.513341876,52.539744,13.449074717,0.0,4.83426,8.61481471699
 12/02  11:00:00,100.47245831,0.0,0.0,0.0,43.513341876,52.539744,13.5255210785,0.0,4.83426,8.69126107846
 12/02  12:00:00,101.336994871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  13:00:00,264.271145518,2.60502810975,159.347535127,0.0,43.513341876,52.539744,13.4759670949,0.0,4.83426,8.64170709489
 12/02  14:00:00,342.097189244,3.66784814013,235.22846917,0.0,43.513341876,52.539744,13.4704870945,0.0,4.83426,8.63622709448
 12/02  15:00:00,457.66521936,4.65197151483,348.388566452,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  16:00:00,437.949797798,4.38277097779,329.129837965,0.0,43.513341876,52.539744,13.470317528,0.0,4.83426,8.63605752796
 12/02  17:00:00,396.519346942,3.82791325019,288.970936802,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,204.363584779,1.30233051975,95.5959696935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,118.277552872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.762655356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.70133409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  22:00:00,118.430964921,0.0,0.0,0.0,43.513341876,52.539744,31.0794027457,0.0,4.83426,26.2451427457
 12/02  23:00:00,118.034056058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  24:00:00,118.87065138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  01:00:00,118.03276758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  02:00:00,118.033704978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  03:00:00,118.037477964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  04:00:00,118.041712733,0.0,0.0,0.0,43.513341876,52.539744,13.4437768076,0.0,4.83426,8.60951680756
 12/03  05:00:00,118.555331631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  06:00:00,118.525027834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  07:00:00,118.535978885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  08:00:00,106.426784114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  09:00:00,100.470904492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  10:00:00,100.514209537,0.0,0.0,0.0,43.513341876,52.539744,13.4491321564,0.0,4.83426,8.61487215639
 12/03  11:00:00,100.502322971,0.0,0.0,0.0,43.513341876,52.539744,13.5255930721,0.0,4.83426,8.69133307214
 12/03  12:00:00,101.283315443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  13:00:00,100.446955328,0.0,0.0,0.0,43.513341876,52.539744,13.4757653785,0.0,4.83426,8.64150537852
 12/03  14:00:00,100.520093728,0.0,0.0,0.0,43.513341876,52.539744,13.4757972026,0.0,4.83426,8.64153720262
 12/03  15:00:00,100.542025204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  16:00:00,100.517051451,0.0,0.0,0.0,43.513341876,52.539744,13.4702322174,0.0,4.83426,8.6359722174
 12/03  17:00:00,100.317002197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,106.290850389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  19:00:00,118.220421675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  20:00:00,118.681682959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  21:00:00,118.591536991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  22:00:00,118.30598086,0.0,0.0,0.0,43.513341876,52.539744,31.0834756838,0.0,4.83426,26.2492156838
 12/03  23:00:00,117.905245069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  24:00:00,118.737779169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  01:00:00,117.860826916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  02:00:00,117.839752965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  03:00:00,117.820386967,0.0,0.0,0.0,43.513341876,52.539744,13.4492448373,0.0,4.83426,8.61498483734
 12/04  04:00:00,117.80123184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  05:00:00,118.219189099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  06:00:00,118.172911542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  07:00:00,192.460190882,73.4955152418,0.0,0.0,43.513341876,53.238744,659.186672556,645.737335438,4.83426,8.61507711775
 12/04  08:00:00,358.120880845,73.4955152418,0.0,0.0,220.879908,53.238744,611.410076445,589.108423553,4.83426,17.4673928919
 12/04  09:00:00,444.565920383,73.4955152418,0.00222545610785,0.0,220.879908,145.652643033,465.278292606,411.455116024,36.25695,17.5662265822
 12/04  10:00:00,444.68166168,73.5615946616,0.00306103001497,0.0,220.879908,145.652643033,427.714121523,356.051359691,36.25695,35.4058118321
 12/04  11:00:00,451.044886913,73.919849943,0.00198911856765,0.0,220.879908,151.653867033,382.638257786,298.857694709,48.3426,35.4379630772
 12/04  12:00:00,533.953606061,75.4756067791,79.115558678,0.0,220.879908,151.653867033,215.681017294,131.796556659,48.3426,35.5418606357
 12/04  13:00:00,590.074707482,77.059267677,133.54760346,0.0,220.879908,151.653867033,131.091631006,47.1247866888,48.3426,35.6242443176
 12/04  14:00:00,608.114085214,78.2503807031,156.923968033,0.0,220.879908,145.652643033,89.375613011,29.5343120129,24.1713,35.6700009981
 12/04  15:00:00,638.540670128,79.1503813475,186.465586188,0.0,220.879908,145.652643033,84.9830075597,25.3961288931,24.1713,35.4155786666
 12/04  16:00:00,641.519622285,79.3589519803,197.097157167,0.0,220.879908,137.835547516,61.1293797877,20.8298184023,4.83426,35.4653013855
 12/04  17:00:00,564.185076101,75.8873515907,128.834314353,0.0,220.879908,133.019064,53.1361639967,21.8728706221,4.83426,26.4290333746
 12/04  18:00:00,387.290676393,73.8182168293,28.7647716294,0.0,220.879908,53.238744,126.293582633,95.0291900055,4.83426,26.4301326271
 12/04  19:00:00,369.876138123,73.5277137872,0.0,0.0,220.879908,53.238744,233.167424057,195.941412226,4.83426,32.3917518306
 12/04  20:00:00,370.277877181,73.4955152418,0.0,0.0,220.879908,53.238744,302.642508914,290.362622789,4.83426,7.44562612469
 12/04  21:00:00,370.284888843,73.4955152418,0.0,0.0,220.879908,53.238744,375.116294041,366.16418157,4.83426,4.11785247107
 12/04  22:00:00,117.918262891,0.0,0.0,0.0,43.513341876,52.539744,13.4959677811,0.0,4.83426,8.66170778112
 12/04  23:00:00,117.683761422,0.0,0.0,0.0,43.513341876,52.539744,13.4681672677,0.0,4.83426,8.63390726773
 12/04  24:00:00,118.674347477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  01:00:00,117.742021206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  02:00:00,117.744686935,0.0,0.0,0.0,43.513341876,52.539744,13.449304409,0.0,4.83426,8.61504440904
 12/05  03:00:00,117.74057039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  04:00:00,117.736195856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  05:00:00,119.85220859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  06:00:00,119.491846239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  07:00:00,194.110205171,73.4955152418,0.0,0.0,43.513341876,53.238744,1208.2311203,1194.78169521,4.83426,8.61516509243
 12/05  08:00:00,358.871834385,73.4955152418,0.0,0.0,220.879908,53.238744,896.344794357,874.039714169,4.83426,17.4708201881
 12/05  09:00:00,444.794994473,73.5236938516,0.00200238181128,0.0,220.879908,145.652643033,599.415507754,545.592583965,36.25695,17.5659737891
 12/05  10:00:00,445.065177169,73.8787379184,0.00257114918051,0.0,220.879908,145.652643033,514.290752623,442.6228401,36.25695,35.4109625223
 12/05  11:00:00,451.847835308,74.7056309968,0.00174571534916,0.0,220.879908,151.653867033,439.918382462,356.132321883,48.3426,35.4434605785
 12/05  12:00:00,453.099670599,75.0619954748,0.0,0.0,220.879908,151.653867033,374.437079227,290.551481205,48.3426,35.5429980224
 12/05  13:00:00,453.251988394,76.1414239792,0.0,0.0,220.879908,151.653867033,324.763806074,240.795446588,48.3426,35.6257594865
 12/05  14:00:00,448.040123306,76.9046813577,0.0,0.0,220.879908,145.652643033,302.840417475,234.079478452,24.1713,44.5896390229
 12/05  15:00:00,447.683778765,76.5528349544,0.0,0.0,220.879908,145.652643033,325.788550475,275.048465066,24.1713,26.5687854094
 12/05  16:00:00,439.982708976,76.7124402553,0.0,0.0,220.879908,137.835547516,297.740381447,257.439960986,4.83426,35.4661604612
 12/05  17:00:00,432.863177772,74.6430158952,0.0,0.0,220.879908,133.019064,209.28675556,178.019013435,4.83426,26.4334821257
 12/05  18:00:00,358.124206734,73.562569898,0.0,0.0,220.879908,53.238744,450.758199863,419.489536165,4.83426,26.4344036977
 12/05  19:00:00,370.719958349,73.4955152418,0.0,0.0,220.879908,53.238744,672.02745521,631.855906811,4.83426,35.3372883992
 12/05  20:00:00,370.7616416,73.4955152418,0.0,0.0,220.879908,53.238744,667.771058773,654.266442865,4.83426,8.67035590732
 12/05  21:00:00,370.747121542,73.4955152418,0.0,0.0,220.879908,53.238744,730.762646802,717.266894277,4.83426,8.66149252463
 12/05  22:00:00,117.468366492,0.0,0.0,0.0,43.513341876,52.539744,13.4959853559,0.0,4.83426,8.66172535589
 12/05  23:00:00,117.548736388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  24:00:00,118.598251943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  01:00:00,117.600700274,0.0,0.0,0.0,43.513341876,52.539744,13.4494576371,0.0,4.83426,8.61519763709
 12/06  02:00:00,117.598845827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  03:00:00,117.58971609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  04:00:00,117.581351416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  05:00:00,117.999929169,0.0,0.0,0.0,43.513341876,52.539744,13.4493357395,0.0,4.83426,8.61507573953
 12/06  06:00:00,117.938060229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  07:00:00,193.584638985,73.4955152418,0.0,0.0,43.513341876,53.238744,1617.90503023,1613.05077023,4.83426,0.02
 12/06  08:00:00,359.041359379,73.4955152418,0.0,0.0,220.879908,53.238744,1470.16339759,1447.85738338,4.83426,17.4717542085
 12/06  09:00:00,445.452539234,73.4955152418,0.00293647491754,0.0,220.879908,145.652643033,1037.49032178,974.889026823,36.25695,26.3443449529
 12/06  10:00:00,445.304561844,73.6052663703,0.00122363683803,0.0,220.879908,145.652643033,673.721955073,610.900652203,36.25695,26.5643528703
 12/06  11:00:00,451.232149237,73.9472398495,0.00172524202368,0.0,220.879908,151.653867033,571.347573315,487.557779274,48.3426,35.4471940406
 12/06  12:00:00,451.901937149,73.8249788272,0.0,0.0,220.879908,151.653867033,450.951251633,367.060080835,48.3426,35.5485707972
 12/06  13:00:00,451.413268572,74.310269871,0.0,0.0,220.879908,151.653867033,348.563722229,255.683317804,48.3426,44.5378044252
 12/06  14:00:00,463.051368858,75.806876585,15.9167812792,0.0,220.879908,145.652643033,270.130285645,210.27611851,24.1713,35.6828671345
 12/06  15:00:00,482.20909736,76.619000127,34.0411037528,0.0,220.879908,145.652643033,242.055613185,182.461358157,24.1713,35.4229550286
 12/06  16:00:00,470.872419855,75.4647637217,31.7321845946,0.0,220.879908,137.835547516,178.965342663,138.658869853,4.83426,35.4722128101
 12/06  17:00:00,460.998055944,73.8036871399,28.5972053008,0.0,220.879908,133.019064,69.3670932513,38.0968805544,4.83426,26.4359526969
 12/06  18:00:00,360.52584511,73.5057887024,2.59301185999,0.0,220.879908,53.238744,188.634180497,157.363624845,4.83426,26.4362956527
 12/06  19:00:00,369.873446598,73.4955152418,0.0,0.0,220.879908,53.238744,297.610405491,266.264664564,4.83426,26.511480927
 12/06  20:00:00,370.519010933,73.4955152418,0.0,0.0,220.879908,53.238744,476.552919801,463.048183704,4.83426,8.67047609709
 12/06  21:00:00,371.191891414,73.4955152418,0.0,0.0,220.879908,53.238744,701.118067522,687.621780853,4.83426,8.66202666819
 12/06  22:00:00,117.805516648,0.0,0.0,0.0,43.513341876,52.539744,13.4965533958,0.0,4.83426,8.66229339577
 12/06  23:00:00,117.553095813,0.0,0.0,0.0,43.513341876,52.539744,13.4688279688,0.0,4.83426,8.63456796876
 12/06  24:00:00,118.587556114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  01:00:00,117.57756028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  02:00:00,117.565648282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  03:00:00,117.536473913,0.0,0.0,0.0,43.513341876,52.539744,13.4494502502,0.0,4.83426,8.61519025016
 12/07  04:00:00,117.517165078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  05:00:00,117.944993696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  06:00:00,119.610265085,1.6919607075,0.0,0.0,43.513341876,52.539744,5.26165207013,0.407392070131,4.83426,0.02
 12/07  07:00:00,193.673776598,73.4955152418,0.0,0.0,43.513341876,53.238744,1648.42337838,1634.97403073,4.83426,8.61508765177
 12/07  08:00:00,359.079222047,73.4955152418,0.0,0.0,220.879908,53.238744,1420.60594128,1398.30081762,4.83426,17.4708636608
 12/07  09:00:00,445.47157674,73.4955152418,0.00133463957027,0.0,220.879908,145.652643033,981.112444622,927.286139761,36.25695,17.5693548614
 12/07  10:00:00,444.672961313,73.4955152418,0.00315154238277,0.0,220.879908,145.652643033,514.764917007,443.092245594,36.25695,35.4157214134
 12/07  11:00:00,503.138671049,73.5690796346,51.7231971481,0.0,220.879908,151.653867033,268.85447668,185.057933775,48.3426,35.4539429049
 12/07  12:00:00,597.439372168,73.765410385,143.710828219,0.0,220.879908,151.653867033,115.013230058,31.1107887788,48.3426,35.5598412787
 12/07  13:00:00,654.768563009,74.190052808,201.031093815,0.0,220.879908,151.653867033,84.0491865517,0.0702421175686,48.3426,35.6363444342
 12/07  14:00:00,696.837134195,74.0810131955,248.794832136,0.0,220.879908,145.652643033,68.7821464081,0.00570096651877,24.1713,44.6051454416
 12/07  15:00:00,730.397566155,74.0871607458,282.074137892,0.0,220.879908,145.652643033,50.746847716,0.0,24.1713,26.575547716
 12/07  16:00:00,747.00888652,74.1639191994,306.331295213,0.0,220.879908,137.835547516,40.3105883666,0.0,4.83426,35.4763283666
 12/07  17:00:00,735.091884259,73.5127831469,300.176783282,0.0,220.879908,133.019064,31.3558966894,0.0809399336239,4.83426,26.4406967557
 12/07  18:00:00,574.622030855,73.4955152418,214.176951265,0.0,220.879908,53.238744,41.4392147025,3.52697661856,4.83426,33.0779780839
 12/07  19:00:00,522.493019259,73.4955152418,150.724151114,0.0,220.879908,53.238744,61.5995868674,28.0755730172,4.83426,28.6897538502
 12/07  20:00:00,481.813664591,73.4955152418,110.040053853,0.0,220.879908,53.238744,66.553565205,53.0485990046,4.83426,8.67070620036
 12/07  21:00:00,409.760010433,73.4955152418,38.9616482547,0.0,220.879908,53.238744,123.350827095,109.85459733,4.83426,8.6619697641
 12/07  22:00:00,118.061031607,0.0,0.0,0.0,43.513341876,52.539744,13.4965144785,0.0,4.83426,8.66225447846
 12/07  23:00:00,117.802018303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  24:00:00,118.753023254,0.0,0.0,0.0,43.513341876,52.539744,13.4602188604,0.0,4.83426,8.62595886038
 12/08  01:00:00,117.838183563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  02:00:00,117.832962371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  03:00:00,117.81835773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  04:00:00,117.802952461,0.0,0.0,0.0,43.513341876,52.539744,13.4493281918,0.0,4.83426,8.61506819183
 12/08  05:00:00,119.98314229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  06:00:00,119.654049227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  07:00:00,193.171438935,73.4955152418,0.0,0.0,43.513341876,53.238744,564.417538586,559.563278586,4.83426,0.02
 12/08  08:00:00,358.106952238,73.4955152418,0.0,0.0,220.879908,53.238744,462.428368758,440.120925452,4.83426,17.4731833057
 12/08  09:00:00,457.675175078,73.4955152418,12.9255673196,0.0,220.879908,145.652643033,337.364702289,274.762925735,36.25695,26.3448265545
 12/08  10:00:00,483.027458795,73.4955152418,37.7293664526,0.0,220.879908,145.652643033,304.573216239,232.896875419,36.25695,35.4193908196
 12/08  11:00:00,511.191581073,73.4955152418,59.2996955962,0.0,220.879908,151.653867033,247.03082497,172.092694003,48.3426,26.5955309667
 12/08  12:00:00,522.85543186,73.4955152418,69.8021660222,0.0,220.879908,151.653867033,208.794955507,116.008039746,48.3426,44.4443157612
 12/08  13:00:00,541.329945054,73.514696599,88.8017706792,0.0,220.879908,151.653867033,165.179201665,81.1940799718,48.3426,35.6425216936
 12/08  14:00:00,553.06397252,73.5960792809,106.245677942,0.0,220.879908,145.652643033,130.19462351,68.6318463927,24.1713,37.3914771174
 12/08  15:00:00,531.410447707,73.7253233613,84.9551635701,0.0,220.879908,145.652643033,156.384760585,98.4662266919,24.1713,33.7472338935
 12/08  16:00:00,496.693443642,73.7402464785,58.5737861914,0.0,220.879908,137.835547516,150.134975363,109.819520931,4.83426,35.4811944318
 12/08  17:00:00,472.728502205,73.4955152418,40.214311545,0.0,220.879908,133.019064,66.9330542475,35.658725155,4.83426,26.4400690925
 12/08  18:00:00,379.617041154,73.4955152418,21.2373563684,0.0,220.879908,53.238744,147.350998333,116.074931445,4.83426,26.4418068876
 12/08  19:00:00,385.840834653,73.4955152418,15.5951751988,0.0,220.879908,53.238744,175.240247443,135.054176317,4.83426,35.3518111259
 12/08  20:00:00,397.084824831,73.4955152418,26.6522608977,0.0,220.879908,53.238744,156.002202217,142.49709428,4.83426,8.67084793633
 12/08  21:00:00,397.143042522,73.4955152418,26.7115982275,0.0,220.879908,53.238744,167.149511296,153.65328633,4.83426,8.66196496673
 12/08  22:00:00,117.784552037,0.0,0.0,0.0,43.513341876,52.539744,13.4965274948,0.0,4.83426,8.66226749478
 12/08  23:00:00,117.829731623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  24:00:00,118.783215918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  01:00:00,117.828862928,0.0,0.0,0.0,43.513341876,52.539744,13.4439100017,0.0,4.83426,8.60965000165
 12/09  02:00:00,117.774119955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  03:00:00,117.738224507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  04:00:00,117.706987565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  05:00:00,118.152544187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  06:00:00,118.164448117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  07:00:00,118.204019683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  08:00:00,106.121011291,0.0,0.0,0.0,43.513341876,52.539744,13.4440451481,0.0,4.83426,8.60978514815
 12/09  09:00:00,100.123423981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  10:00:00,100.127840194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  11:00:00,100.135333108,0.0,0.0,0.0,43.513341876,52.539744,13.5282116851,0.0,4.83426,8.69395168515
 12/09  12:00:00,101.019330123,0.0,0.0,0.0,43.513341876,52.539744,13.4768027933,0.0,4.83426,8.64254279334
 12/09  13:00:00,100.173386068,0.0,0.0,0.0,43.513341876,52.539744,13.4769895108,0.0,4.83426,8.64272951079
 12/09  14:00:00,100.261092207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  15:00:00,100.301451517,0.0,0.0,0.0,43.513341876,52.539744,13.4713665959,0.0,4.83426,8.63710659589
 12/09  16:00:00,100.297431641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  17:00:00,100.089974055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  18:00:00,105.984199068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  19:00:00,117.836596431,0.0,0.0,0.0,43.513341876,52.539744,13.4440499996,0.0,4.83426,8.60978999963
 12/09  20:00:00,118.188595382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  21:00:00,118.127121735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  22:00:00,117.919662407,0.0,0.0,0.0,43.513341876,52.539744,22.3467852502,0.0,4.83426,17.5125252502
 12/09  23:00:00,117.582248392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  24:00:00,118.52763324,0.0,0.0,0.0,43.513341876,52.539744,13.4439556728,0.0,4.83426,8.60969567284
 12/10  01:00:00,117.626701703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  02:00:00,117.604350796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  03:00:00,117.555815353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  04:00:00,117.542033941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  05:00:00,117.962826638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  06:00:00,119.563987059,1.62301332867,0.0,0.0,43.513341876,52.539744,7.20626383739,2.35200383739,4.83426,0.02
 12/10  07:00:00,120.29383524,2.31017742728,0.0,0.0,43.513341876,52.539744,17.0451654394,3.6012205716,4.83426,8.60968486777
 12/10  08:00:00,111.336642769,2.43352965647,0.0,0.0,43.513341876,52.539744,8.33466482172,3.48040482172,4.83426,0.02
 12/10  09:00:00,101.132366352,1.15836045229,0.0,0.0,43.513341876,52.539744,6.06023769347,1.20597769347,4.83426,0.02
 12/10  10:00:00,100.051055515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  11:00:00,100.092007318,0.0,0.0,0.0,43.513341876,52.539744,22.2019183471,0.0,4.83426,17.3676583471
 12/10  12:00:00,100.97400379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  13:00:00,100.145080792,0.0,0.0,0.0,43.513341876,52.539744,13.4771962493,0.0,4.83426,8.64293624933
 12/10  14:00:00,100.280828969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  15:00:00,100.344920852,0.0,0.0,0.0,43.513341876,52.539744,13.4710706811,0.0,4.83426,8.63681068106
 12/10  16:00:00,100.315357484,0.0,0.0,0.0,43.513341876,52.539744,8.13109442935,0.0,4.83426,3.29683442935
 12/10  17:00:00,100.120454361,0.0,0.0,0.0,43.513341876,52.539744,10.1756472483,0.0,4.83426,5.34138724835
 12/10  18:00:00,106.048839708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  19:00:00,117.934747857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  20:00:00,118.34127322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  21:00:00,118.262585759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  22:00:00,118.016920156,0.0,0.0,0.0,43.513341876,52.539744,31.0972474956,0.0,4.83426,26.2629874956
 12/10  23:00:00,117.662826387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  24:00:00,118.542801631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  01:00:00,117.635128226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  02:00:00,117.623040182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  03:00:00,117.612843148,0.0,0.0,0.0,43.513341876,52.539744,13.4496459222,0.0,4.83426,8.61538592218
 12/11  04:00:00,117.601458938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  05:00:00,118.015833794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  06:00:00,117.975266044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/11  07:00:00,193.712360662,73.4955152418,0.0,0.0,43.513341876,53.238744,1549.12059655,1544.26633655,4.83426,0.02
 12/11  08:00:00,362.158244812,73.4955152418,0.0,0.0,220.879908,53.238744,1162.01174756,1130.97356787,4.83426,26.2039196909
 12/11  09:00:00,445.533426949,73.4955152418,0.00216159968774,0.0,220.879908,145.652643033,874.727421809,820.894041156,36.25695,17.5764306531
 12/11  10:00:00,444.880398337,73.4955152418,0.00140838830402,0.0,220.879908,145.652643033,610.550047738,538.858679361,36.25695,35.4344183766
 12/11  11:00:00,450.664042386,73.5271159943,0.00223543622695,0.0,220.879908,151.653867033,425.887546805,342.077270889,48.3426,35.4676759161
 12/11  12:00:00,451.636539116,73.6086122711,0.0,0.0,220.879908,151.653867033,333.071839536,249.157520294,48.3426,35.5717192421
 12/11  13:00:00,510.356883558,74.6556435824,57.4352646569,0.0,220.879908,151.653867033,226.533050667,142.532336673,48.3426,35.6581139939
 12/11  14:00:00,601.789313961,75.5472684632,152.493163486,0.0,220.879908,145.652643033,109.590307402,40.7874008206,24.1713,44.6316065818
 12/11  15:00:00,660.583803456,75.6544751139,210.604618175,0.0,220.879908,145.652643033,63.7007359562,4.08926657034,24.1713,35.4401693859
 12/11  16:00:00,711.751450698,75.6041052727,268.84326719,0.0,220.879908,137.835547516,42.8446598014,2.51761607681,4.83426,35.4927837246
 12/11  17:00:00,691.875746964,74.1648154378,255.554230541,0.0,220.879908,133.019064,32.0143186995,0.730158185128,4.83426,26.4499005144
 12/11  18:00:00,506.281484315,73.5295765539,145.809924267,0.0,220.879908,53.238744,58.9275067275,27.6413725202,4.83426,26.4518742072
 12/11  19:00:00,465.911453645,73.4955152418,94.2367484557,0.0,220.879908,53.238744,90.2531009258,58.8939285971,4.83426,26.5249123287
 12/11  20:00:00,446.566968705,73.4955152418,74.760677337,0.0,220.879908,53.238744,85.9915208751,72.4855107759,4.83426,8.67175009918
 12/11  21:00:00,420.271004748,73.4955152418,48.9615218952,0.0,220.879908,53.238744,110.177002962,96.6793381759,4.83426,8.6634047861
 12/11  22:00:00,118.090904046,0.0,0.0,0.0,43.513341876,52.539744,13.4975730024,0.0,4.83426,8.66331300245
 12/11  23:00:00,117.809091279,0.0,0.0,0.0,43.513341876,52.539744,13.4692468839,0.0,4.83426,8.63498688391
 12/11  24:00:00,118.749685922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  01:00:00,117.839597325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  02:00:00,117.831272443,0.0,0.0,0.0,43.513341876,52.539744,13.449539157,0.0,4.83426,8.61527915702
 12/12  03:00:00,117.826867741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  04:00:00,117.821803057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  05:00:00,120.032709626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  06:00:00,119.67833822,0.0,0.0,0.0,43.513341876,52.539744,13.4495361743,0.0,4.83426,8.61527617426
 12/12  07:00:00,193.153331503,73.4955152418,0.0,0.0,43.513341876,53.238744,516.629259801,511.774999801,4.83426,0.02
 12/12  08:00:00,361.11436176,73.4955152418,0.0,0.0,220.879908,53.238744,444.73704058,422.427217033,4.83426,17.4755635463
 12/12  09:00:00,454.436377518,73.5329556063,9.58769769816,0.0,220.879908,145.652643033,302.835138968,240.225194585,36.25695,26.3529943822
 12/12  10:00:00,503.878342959,74.0274004473,57.5334254597,0.0,220.879908,145.652643033,209.615548283,146.779082364,36.25695,26.579515919
 12/12  11:00:00,601.012915633,75.5141433958,146.077163717,0.0,220.879908,151.653867033,124.116319089,40.302736741,48.3426,35.4709823476
 12/12  12:00:00,781.149642278,77.2754290678,322.029183274,0.0,220.879908,151.653867033,83.9354278546,0.00898969390266,48.3426,35.5838381607
 12/12  13:00:00,995.077994834,78.8760785404,532.645088841,0.0,220.879908,151.653867033,92.9165351206,0.0,48.3426,44.5739351206
 12/12  14:00:00,1010.29163076,80.6841580693,553.025356421,0.0,220.879908,145.652643033,59.8919715605,0.00925220275914,24.1713,35.7114193577
 12/12  15:00:00,1032.6725379,82.0916900939,574.79414716,0.0,220.879908,145.652643033,59.6188222703,0.0,24.1713,35.4475222703
 12/12  16:00:00,1032.74031638,82.594838734,582.239976025,0.0,220.879908,137.835547516,40.3312972663,0.0,4.83426,35.4970372663
 12/12  17:00:00,1042.83533016,78.2214773107,602.063277581,0.0,220.879908,133.019064,31.2969776558,0.0111834958521,4.83426,26.45153416
 12/12  18:00:00,776.886007595,74.694060285,414.284143593,0.0,220.879908,53.238744,31.3018698193,0.0142605075284,4.83426,26.4533493118
 12/12  19:00:00,599.77077985,73.8564842972,227.071088903,0.0,220.879908,53.238744,41.3141133688,1.11254745161,4.83426,35.3673059172
 12/12  20:00:00,508.13273476,73.5927606898,136.51584732,0.0,220.879908,53.238744,40.8639040148,27.3577370434,4.83426,8.67190697137
 12/12  21:00:00,447.235691813,73.5301569315,76.3509299188,0.0,220.879908,53.238744,84.9816386267,71.4842481633,4.83426,8.66313046339
 12/12  22:00:00,117.7304755,0.0,0.0,0.0,43.513341876,52.539744,13.4977928575,0.0,4.83426,8.66353285755
 12/12  23:00:00,117.780499943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  24:00:00,118.730698884,0.0,0.0,0.0,43.513341876,52.539744,13.4609915396,0.0,4.83426,8.62673153963
 12/13  01:00:00,117.789842293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  02:00:00,117.778817482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  03:00:00,117.752289664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  04:00:00,117.724379099,0.0,0.0,0.0,43.513341876,52.539744,13.4497493997,0.0,4.83426,8.6154893997
 12/13  05:00:00,118.124138757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  06:00:00,118.067878013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  07:00:00,193.419867691,73.4955152418,0.0015312627713,0.0,43.513341876,53.238744,1302.18482809,1297.33056809,4.83426,0.02
 12/13  08:00:00,362.041516898,73.4955152418,0.0,0.0,220.879908,53.238744,998.045230321,975.731197761,4.83426,17.4797725595
 12/13  09:00:00,444.989376214,73.519971558,0.00203878945722,0.0,220.879908,145.652643033,632.817081423,570.200588048,36.25695,26.3595433753
 12/13  10:00:00,464.172630789,73.9399622784,18.8498218895,0.0,220.879908,145.652643033,322.059542779,250.363161456,36.25695,35.4394313227
 12/13  11:00:00,554.658766786,74.8192632866,101.360516479,0.0,220.879908,151.653867033,175.072226525,91.2529021153,48.3426,35.47672441
 12/13  12:00:00,651.871444377,76.130680863,195.527228745,0.0,220.879908,151.653867033,89.7345854316,5.80889153862,48.3426,35.583093893
 12/13  13:00:00,786.330059644,77.9293564047,328.303250943,0.0,220.879908,151.653867033,84.0079755761,0.0,48.3426,35.6653755761
 12/13  14:00:00,932.902740261,80.0384294481,478.077085627,0.0,220.879908,145.652643033,68.8228961638,0.00947405419377,24.1713,44.6421221096
 12/13  15:00:00,1009.96528306,81.8730477011,552.856680297,0.0,220.879908,145.652643033,59.6192997711,0.0,24.1713,35.4479997711
 12/13  16:00:00,1017.63435994,82.5759028895,567.530261569,0.0,220.879908,137.835547516,40.3347640579,0.0,4.83426,35.5005040579
 12/13  17:00:00,1017.3347727,78.5599989583,576.590880847,0.0,220.879908,133.019064,31.3024907934,0.0124943546072,4.83426,26.4557364388
 12/13  18:00:00,712.442536,74.7993697926,350.189870162,0.0,220.879908,53.238744,31.3025972708,0.0126024732304,4.83426,26.4557347975
 12/13  19:00:00,513.396373112,73.8523571484,141.575170822,0.0,220.879908,53.238744,67.2057656826,26.9987441992,4.83426,35.3727614834
 12/13  20:00:00,403.1910535,73.5764042328,32.4136540275,0.0,220.879908,53.238744,99.6756645573,86.1696725761,4.83426,8.67173198123
 12/13  21:00:00,370.244232397,73.5147680619,0.0,0.0,220.879908,53.238744,161.856951128,157.002691128,4.83426,0.02
 12/13  22:00:00,117.944515804,0.0,0.0,0.0,43.513341876,52.539744,13.498051954,0.0,4.83426,8.66379195405
 12/13  23:00:00,117.694128716,0.0,0.0,0.0,43.513341876,52.539744,13.4695040824,0.0,4.83426,8.63524408236
 12/13  24:00:00,118.696610886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,117.728486999,0.0,0.0,0.0,43.513341876,52.539744,13.4497660461,0.0,4.83426,8.61550604607
 12/14  02:00:00,117.675053716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  03:00:00,117.646589073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  04:00:00,117.636208012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  05:00:00,118.042740916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  06:00:00,117.9902129,0.0,0.0,0.0,43.513341876,52.539744,13.4497997342,0.0,4.83426,8.61553973417
 12/14  07:00:00,193.45235014,73.4955152418,0.00136952588035,0.0,43.513341876,53.238744,1489.1354873,1484.2812273,4.83426,0.02
 12/14  08:00:00,361.997041523,73.4955152418,0.0,0.0,220.879908,53.238744,1337.30183638,1314.98847808,4.83426,17.4790982955
 12/14  09:00:00,445.453765266,73.4955152418,0.00279148350077,0.0,220.879908,145.652643033,977.186969878,914.568822286,36.25695,26.3611975923
 12/14  10:00:00,445.122840237,73.7493191887,0.00137512711502,0.0,220.879908,145.652643033,531.026821474,459.327143002,36.25695,35.4427284716
 12/14  11:00:00,505.903028202,74.7124578846,53.3389240785,0.0,220.879908,151.653867033,245.544311467,170.586198151,48.3426,26.6155133166
 12/14  12:00:00,607.701901542,76.0095773663,151.849421378,0.0,220.879908,151.653867033,127.284526643,34.4647705863,48.3426,44.4771560568
 12/14  13:00:00,700.520383551,77.1564224905,243.818261158,0.0,220.879908,151.653867033,84.022183317,0.00835598879912,48.3426,35.6712273282
 12/14  14:00:00,781.111762801,78.5179345051,328.609166972,0.0,220.879908,145.652643033,68.8222029204,0.00568007155098,24.1713,44.6452228489
 12/14  15:00:00,874.672638078,79.7942838123,420.478640814,0.0,220.879908,145.652643033,50.7669789031,0.0,24.1713,26.5956789031
 12/14  16:00:00,883.099609468,80.5959579494,436.01733132,0.0,220.879908,137.835547516,40.3458746861,0.00517940814365,4.83426,35.506435278
 12/14  17:00:00,783.577411692,77.3332099102,345.297403522,0.0,220.879908,133.019064,40.1197574069,0.0178122566532,4.83426,35.2676851502
 12/14  18:00:00,566.219367574,74.3828304857,205.392081544,0.0,220.879908,53.238744,40.9913284123,9.70064276462,4.83426,26.4564256477
 12/14  19:00:00,471.793194253,73.6950078379,100.519297952,0.0,220.879908,53.238744,83.0600254775,51.6917716402,4.83426,26.5339938373
 12/14  20:00:00,435.88901289,73.5514864648,64.6554210538,0.0,220.879908,53.238744,85.1449826264,71.6402640059,4.83426,8.67045862047
 12/14  21:00:00,435.246076849,73.5126856062,64.040770797,0.0,220.879908,53.238744,94.4059497558,80.9086316025,4.83426,8.66305815336
 12/14  22:00:00,118.109941389,0.0,0.0,0.0,43.513341876,52.539744,13.4977629199,0.0,4.83426,8.66350291993
 12/14  23:00:00,117.858790713,0.0,0.0,0.0,43.513341876,52.539744,13.4693444242,0.0,4.83426,8.63508442419
 12/14  24:00:00,118.833325647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  01:00:00,117.921149409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  02:00:00,117.911289058,0.0,0.0,0.0,43.513341876,52.539744,13.4497191588,0.0,4.83426,8.61545915875
 12/15  03:00:00,117.89850346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  04:00:00,117.895169605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  05:00:00,120.206004902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  06:00:00,119.843835195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  07:00:00,243.041337275,73.4955152418,49.1864718842,0.0,43.513341876,53.238744,382.923597873,369.473756468,4.83426,8.61558140508
 12/15  08:00:00,412.930688094,73.4955152418,51.0910423476,0.0,220.879908,53.238744,315.768618171,293.452092293,4.83426,17.4822658778
 12/15  09:00:00,499.82192965,73.6731622509,54.2437852107,0.0,220.879908,145.652643033,223.411207891,160.792763583,36.25695,26.3614943086
 12/15  10:00:00,506.606767328,74.6381976362,59.9425978057,0.0,220.879908,145.652643033,210.560021773,147.711534792,36.25695,26.5915369811
 12/15  11:00:00,548.335392614,75.9544464215,93.8481031432,0.0,220.879908,151.653867033,221.798411843,137.973746213,48.3426,35.4820656297
 12/15  12:00:00,586.486453683,77.1571957887,128.856060363,0.0,220.879908,151.653867033,164.292325067,80.3575239881,48.3426,35.5922010786
 12/15  13:00:00,625.802425465,78.3684309117,167.305414299,0.0,220.879908,151.653867033,128.498350937,35.5629102178,48.3426,44.5928407191
 12/15  14:00:00,706.837042047,79.7605330037,252.32830223,0.0,220.879908,145.652643033,70.5250479451,1.7020617575,24.1713,44.6516861876
 12/15  15:00:00,773.9118861,80.8245564464,318.179421244,0.0,220.879908,145.652643033,50.7713797842,0.0,24.1713,26.6000797842
 12/15  16:00:00,765.52820083,80.9467404558,317.724621728,0.0,220.879908,137.835547516,41.898678677,1.55536970051,4.83426,35.5090489765
 12/15  17:00:00,709.26796888,77.0993240809,270.532628085,0.0,220.879908,133.019064,43.1630955404,3.05594676246,4.83426,35.2728887779
 12/15  18:00:00,544.729833107,74.3127462845,183.177176101,0.0,220.879908,53.238744,45.6949336944,14.4029143701,4.83426,26.4577593243
 12/15  19:00:00,482.107773543,73.733527222,109.991130769,0.0,220.879908,53.238744,76.3377807341,44.9644203113,4.83426,26.5391004227
 12/15  20:00:00,464.542672545,73.5698342424,92.8271873583,0.0,220.879908,53.238744,68.2712447868,54.7646701657,4.83426,8.6723146211
