Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/15  21:00:00,459.392839535,73.5290890852,87.7926027662,0.0,220.879908,53.238744,81.1001352009,67.6020597555,4.83426,8.66381544547
 12/15  22:00:00,117.838374237,0.0,0.0,0.0,43.513341876,52.539744,13.497499736,0.0,4.83426,8.66323973595
 12/15  23:00:00,117.892931594,0.0,0.0,0.0,43.513341876,52.539744,13.4695983302,0.0,4.83426,8.63533833021
 12/15  24:00:00,118.824632683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  01:00:00,117.909359553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  02:00:00,117.889204942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,117.859521948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  04:00:00,117.84344164,0.0,0.0,0.0,43.513341876,52.539744,13.4441101706,0.0,4.83426,8.6098501706
 12/16  05:00:00,118.27618869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  06:00:00,118.201272877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  07:00:00,118.199894226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  08:00:00,109.12825236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  09:00:00,100.189149958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  10:00:00,100.309674897,0.0,0.0,0.0,43.513341876,52.539744,13.4497264053,0.0,4.83426,8.61546640532
 12/16  11:00:00,100.421073761,0.0,0.0,0.0,43.513341876,52.539744,13.5293823414,0.0,4.83426,8.6951223414
 12/16  12:00:00,101.275014015,0.0,0.0,0.0,43.513341876,52.539744,13.4774449981,0.0,4.83426,8.64318499814
 12/16  13:00:00,136.300168976,0.692843749347,34.6000247878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  14:00:00,338.295341266,3.25024235491,231.495225811,0.0,43.513341876,52.539744,13.4722879787,0.0,4.83426,8.63802797868
 12/16  15:00:00,435.165876923,4.34019695004,326.171921729,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  16:00:00,496.230338263,4.81723079435,386.262726722,0.0,43.513341876,52.539744,13.4723407784,0.0,4.83426,8.63808077838
 12/16  17:00:00,451.921487625,4.21728690119,343.183363376,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,344.666953418,2.88390365588,232.067710513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  19:00:00,118.288648244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  20:00:00,118.702357064,0.0,0.0,0.0,43.513341876,52.539744,13.444094435,0.0,4.83426,8.60983443499
 12/16  21:00:00,118.560780953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  22:00:00,118.289807466,0.0,0.0,0.0,43.513341876,52.539744,22.3576485705,0.0,4.83426,17.5233885705
 12/16  23:00:00,117.912247499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  24:00:00,118.755711303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  01:00:00,117.88567702,0.0,0.0,0.0,43.513341876,52.539744,13.4441276465,0.0,4.83426,8.60986764649
 12/17  02:00:00,117.876073691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  03:00:00,117.868114595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  04:00:00,117.859903479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  05:00:00,118.307515267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  06:00:00,118.264985934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  07:00:00,118.281787955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  08:00:00,109.181465438,0.0,0.0,0.0,43.513341876,52.539744,13.4442276245,0.0,4.83426,8.60996762454
 12/17  09:00:00,100.275982848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  10:00:00,100.40916545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  11:00:00,100.492723675,0.0,0.0,0.0,43.513341876,52.539744,13.5309690334,0.0,4.83426,8.69670903341
 12/17  12:00:00,101.3473525,0.0,0.0,0.0,43.513341876,52.539744,13.4775506359,0.0,4.83426,8.64329063592
 12/17  13:00:00,133.09185133,0.689004149778,31.3573979538,0.0,43.513341876,52.539744,13.4781949732,0.0,4.83426,8.64393497321
 12/17  14:00:00,100.653094416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  15:00:00,325.835547342,2.98099494024,219.557178011,0.0,43.513341876,52.539744,13.4723863851,0.0,4.83426,8.63812638513
 12/17  16:00:00,487.584467015,4.66814847702,378.168111285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  17:00:00,436.04450725,3.97834125068,328.094431529,0.0,43.513341876,52.539744,13.44334652,0.0,4.83426,8.60908651996
 12/17  18:00:00,326.822790748,2.73933139768,215.227287182,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  19:00:00,135.349098547,0.240160981063,16.6044169187,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  20:00:00,118.772033857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  21:00:00,118.710192746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  22:00:00,118.439215442,0.0,0.0,0.0,43.513341876,52.539744,31.1084910077,0.0,4.83426,26.2742310077
 12/17  23:00:00,118.027119442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  24:00:00,118.836818307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  01:00:00,117.974156666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  02:00:00,117.950701351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  03:00:00,117.927950862,0.0,0.0,0.0,43.513341876,52.539744,13.4498682357,0.0,4.83426,8.61560823572
 12/18  04:00:00,117.904470269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  05:00:00,118.343372642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  06:00:00,118.280542601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/18  07:00:00,200.21817397,73.4955152418,7.71124741049,0.0,43.513341876,53.238744,444.41934277,439.56508277,4.83426,0.02
 12/18  08:00:00,361.098682915,73.4955152418,0.0,0.0,220.879908,53.238744,429.627661695,398.578483027,4.83426,26.2149186683
 12/18  09:00:00,526.197757769,73.8486203687,79.9854265491,0.0,220.879908,145.652643033,196.437677444,142.594438035,36.25695,17.5862894082
 12/18  10:00:00,688.228206795,75.3487018285,238.629494309,0.0,220.879908,145.652643033,77.8129596744,6.0936253994,36.25695,35.462384275
 12/18  11:00:00,921.250086981,77.3233832165,461.776876732,0.0,220.879908,151.653867033,83.8408272559,0.0,48.3426,35.4982272559
 12/18  12:00:00,1059.22486889,80.0647749235,593.534692801,0.0,220.879908,151.653867033,83.9409622095,0.0,48.3426,35.5983622095
 12/18  13:00:00,1075.73125959,82.6574983945,606.988862428,0.0,220.879908,151.653867033,92.9478126803,0.0,48.3426,44.6052126803
 12/18  14:00:00,1078.88782568,84.5838935989,616.75747682,0.0,220.879908,145.652643033,68.8474117388,0.00935033161687,24.1713,44.6667614072
 12/18  15:00:00,1078.6656098,86.7134000547,615.339722097,0.0,220.879908,145.652643033,50.7789733164,0.0,24.1713,26.6076733164
 12/18  16:00:00,1077.67628449,88.5635389056,620.309241698,0.0,220.879908,137.835547516,40.3527732466,0.0,4.83426,35.5185132466
 12/18  17:00:00,1086.83998676,83.5820366203,639.737720308,0.0,220.879908,133.019064,40.1264927741,0.0110880070902,4.83426,35.281144767
 12/18  18:00:00,969.058206219,77.0834007641,602.925017493,0.0,220.879908,53.238744,31.2976195445,0.0,4.83426,26.4633595445
 12/18  19:00:00,748.61216833,75.0064538504,373.961994561,0.0,220.879908,53.238744,31.4132152359,0.0308247909029,4.83426,26.548130445
 12/18  20:00:00,675.979751633,74.3204011713,301.766557443,0.0,220.879908,53.238744,13.5069841536,0.0,4.83426,8.67272415357
 12/18  21:00:00,707.229809429,74.0316554207,332.999123278,0.0,220.879908,53.238744,13.4985999087,0.0,4.83426,8.66433990871
 12/18  22:00:00,118.342440335,0.0,0.0,0.0,43.513341876,52.539744,13.4989999346,0.0,4.83426,8.66473993457
 12/18  23:00:00,118.010927423,0.0,0.0,0.0,43.513341876,52.539744,13.4698603974,0.0,4.83426,8.6356003974
 12/18  24:00:00,118.931600984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  01:00:00,118.010858191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  02:00:00,117.988440976,0.0,0.0,0.0,43.513341876,52.539744,13.4498673331,0.0,4.83426,8.61560733311
 12/19  03:00:00,117.955817357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  04:00:00,117.921182055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  05:00:00,120.10615366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  06:00:00,119.699330614,0.0,0.0,0.0,43.513341876,52.539744,13.4499856381,0.0,4.83426,8.61572563807
 12/19  07:00:00,193.009186352,73.4955152418,0.00191044559016,0.0,43.513341876,53.238744,526.786511498,521.932251498,4.83426,0.02
 12/19  08:00:00,360.982447144,73.4955152418,0.0,0.0,220.879908,53.238744,485.606225596,463.288927972,4.83426,17.4830376242
 12/19  09:00:00,491.516825045,73.864066096,46.0798851099,0.0,220.879908,145.652643033,245.777049057,183.150116198,36.25695,26.3699828588
 12/19  10:00:00,592.286159789,75.2711242184,144.234703436,0.0,220.879908,145.652643033,112.227676822,40.5109163304,36.25695,35.459810492
 12/19  11:00:00,702.785740845,77.4831298978,245.818339482,0.0,220.879908,151.653867033,81.2195048614,0.264031696192,48.3426,32.6128731652
 12/19  12:00:00,853.358818831,79.7592872817,392.43642047,0.0,220.879908,151.653867033,86.8477011159,0.0104957149648,48.3426,38.4946054009
 12/19  13:00:00,980.625542558,81.8301169075,518.042522444,0.0,220.879908,151.653867033,84.0297410798,0.0,48.3426,35.6871410798
 12/19  14:00:00,1003.15570618,83.5232782767,544.586589409,0.0,220.879908,145.652643033,68.8548415438,0.0113907663937,24.1713,44.6721507774
 12/19  15:00:00,1012.75924861,85.0358374914,552.428853607,0.0,220.879908,145.652643033,59.6406146358,0.0,24.1713,35.4693146358
 12/19  16:00:00,1024.6552058,86.2386842417,570.711195078,0.0,220.879908,137.835547516,40.3542364016,0.0,4.83426,35.5199764016
 12/19  17:00:00,1034.11597196,81.1450324489,590.594495414,0.0,220.879908,133.019064,31.3128479167,0.0109929461494,4.83426,26.4675949705
 12/19  18:00:00,798.65566171,75.9745766049,434.941345028,0.0,220.879908,53.238744,31.3005334075,0.0,4.83426,26.4662734075
 12/19  19:00:00,607.806585065,74.4288448722,234.661648249,0.0,220.879908,53.238744,41.3216558523,1.09588596727,4.83426,35.391509885
 12/19  20:00:00,445.672303094,73.7993975607,74.680171851,0.0,220.879908,53.238744,73.349645712,59.8418007303,4.83426,8.67358498169
 12/19  21:00:00,369.854482209,73.5584752534,0.0,0.0,220.879908,53.238744,189.384938585,175.886583969,4.83426,8.66409461552
 12/19  22:00:00,117.630560418,0.0,0.0,0.0,43.513341876,52.539744,13.4988949897,0.0,4.83426,8.66463498966
 12/19  23:00:00,117.697821061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  24:00:00,118.700079573,0.0,0.0,0.0,43.513341876,52.539744,13.4614713944,0.0,4.83426,8.6272113944
 12/20  01:00:00,117.718556855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  02:00:00,117.706100139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  03:00:00,117.678245164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  04:00:00,117.646112308,0.0,0.0,0.0,43.513341876,52.539744,13.4498463964,0.0,4.83426,8.61558639639
 12/20  05:00:00,118.041129188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  06:00:00,117.981044989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  07:00:00,193.392396134,73.4955152418,0.00155780481087,0.0,43.513341876,53.238744,1673.3313416,1668.4770816,4.83426,0.02
 12/20  08:00:00,361.958270433,73.4955152418,0.0,0.0,220.879908,53.238744,1318.1400872,1295.8212352,4.83426,17.4845920023
 12/20  09:00:00,445.449018911,73.5060091037,0.00161711507995,0.0,220.879908,145.652643033,927.884064479,865.255032802,36.25695,26.3720816777
 12/20  10:00:00,445.331708634,73.8439387506,0.00262323311753,0.0,220.879908,145.652643033,602.41194171,530.691275066,36.25695,35.4637166443
 12/20  11:00:00,473.568682957,74.8888591849,21.3084810055,0.0,220.879908,151.653867033,327.720892224,243.875233685,48.3426,35.5030585388
 12/20  12:00:00,619.828537859,76.2872448396,163.63083639,0.0,220.879908,151.653867033,119.732547425,35.7752305057,48.3426,35.6147169198
 12/20  13:00:00,767.304178167,77.8763329869,309.476785996,0.0,220.879908,151.653867033,92.9552114185,0.0,48.3426,44.6126114185
 12/20  14:00:00,860.822711479,79.225677688,407.20594392,0.0,220.879908,145.652643033,68.6333530225,0.00474626181729,24.1713,44.4573067607
 12/20  15:00:00,964.511932896,80.8900296964,508.837297022,0.0,220.879908,145.652643033,51.0019844045,0.0,24.1713,26.8306844045
 12/20  16:00:00,1003.37102249,81.9369366374,554.337976222,0.0,220.879908,137.835547516,40.3638523549,0.00438449115975,4.83426,35.5252078637
 12/20  17:00:00,953.635481438,78.1600694293,513.718244957,0.0,220.879908,133.019064,40.1321284628,0.0127379271997,4.83426,35.2851305356
 12/20  18:00:00,619.793706735,74.6587816285,258.382175593,0.0,220.879908,53.238744,35.7814591794,4.47541675721,4.83426,26.4717824222
 12/20  19:00:00,512.72902278,73.7861347202,140.979516263,0.0,220.879908,53.238744,60.1077288176,28.7227546908,4.83426,26.5507141268
 12/20  20:00:00,518.66254421,73.5851976597,146.440748806,0.0,220.879908,53.238744,47.1316304584,24.9710416882,4.83426,17.3263287702
 12/20  21:00:00,539.019194398,73.5417824837,166.593276172,0.0,220.879908,53.238744,28.727567851,23.873307851,4.83426,0.02
 12/20  22:00:00,118.22744056,0.0,0.0,0.0,43.513341876,52.539744,13.4992987422,0.0,4.83426,8.66503874217
 12/20  23:00:00,117.972263733,0.0,0.0,0.0,43.513341876,52.539744,13.4700381325,0.0,4.83426,8.6357781325
 12/20  24:00:00,118.883795007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  01:00:00,117.941438097,0.0,0.0,0.0,43.513341876,52.539744,13.4500306568,0.0,4.83426,8.61577065683
 12/21  02:00:00,117.92782645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  03:00:00,117.919301832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  04:00:00,117.923436803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  05:00:00,118.398010113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  06:00:00,118.378477896,0.0,0.0,0.0,43.513341876,52.539744,13.4499087277,0.0,4.83426,8.61564872768
 12/21  07:00:00,287.090919974,73.4955152418,93.3581385688,0.0,43.513341876,53.238744,299.127396525,294.273136525,4.83426,0.02
 12/21  08:00:00,426.910754826,73.4955152418,64.7480036654,0.0,220.879908,53.238744,289.457048985,267.13660709,4.83426,17.4861818949
 12/21  09:00:00,499.986901478,73.6704580807,54.2680606687,0.0,220.879908,145.652643033,223.230401912,160.599771898,36.25695,26.3736800147
 12/21  10:00:00,502.940747411,74.6457199726,56.1672905482,0.0,220.879908,145.652643033,223.509280698,151.787331565,36.25695,35.4649991335
 12/21  11:00:00,515.479883987,75.8570949237,61.4597212098,0.0,220.879908,151.653867033,228.375713974,144.529782519,48.3426,35.5033314552
 12/21  12:00:00,508.362200606,76.7168211534,52.7689603932,0.0,220.879908,151.653867033,215.477140312,131.522145908,48.3426,35.612394404
 12/21  13:00:00,515.592722007,77.8326395548,59.7022217616,0.0,220.879908,151.653867033,212.389175559,122.401033254,48.3426,41.6455423048
 12/21  14:00:00,541.192850294,79.1503769445,89.6491011084,0.0,220.879908,145.652643033,175.230312509,112.333829339,24.1713,38.7251831697
 12/21  15:00:00,544.465941647,79.6754357345,92.4646148746,0.0,220.879908,145.652643033,172.974453995,113.325352573,24.1713,35.4778014212
 12/21  16:00:00,529.139501134,79.4205824504,85.363707535,0.0,220.879908,137.835547516,136.179616153,95.8138744252,4.83426,35.5314817275
 12/21  17:00:00,514.115478591,75.9828298033,78.8623022,0.0,220.879908,133.019064,58.8496645369,27.5431510646,4.83426,26.4722534723
 12/21  18:00:00,413.995363181,73.9491908216,54.8025960567,0.0,220.879908,53.238744,112.808828077,72.6863888619,4.83426,35.2881792151
 12/21  19:00:00,422.343906833,73.5731497841,51.5249609994,0.0,220.879908,53.238744,111.749834076,80.3638343586,4.83426,26.5517397175
 12/21  20:00:00,426.547679116,73.5207284554,55.225207075,0.0,220.879908,53.238744,92.8509170824,79.3434925406,4.83426,8.67316454179
 12/21  21:00:00,424.284302431,73.4963550638,53.0270215892,0.0,220.879908,53.238744,103.11111905,89.6122258673,4.83426,8.66463318251
 12/21  22:00:00,118.170553744,0.0,0.0,0.0,43.513341876,52.539744,13.4991857986,0.0,4.83426,8.66492579863
 12/21  23:00:00,117.904974695,0.0,0.0,0.0,43.513341876,52.539744,13.4701629632,0.0,4.83426,8.63590296322
 12/21  24:00:00,118.841370339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  01:00:00,117.931975466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  02:00:00,117.917095311,0.0,0.0,0.0,43.513341876,52.539744,13.4499455296,0.0,4.83426,8.61568552956
 12/22  03:00:00,117.910750604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  04:00:00,117.90496518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  05:00:00,120.220019831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  06:00:00,119.898078578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  07:00:00,294.886284193,73.4955152418,100.069884665,0.0,43.513341876,53.238744,330.86451816,317.414405966,4.83426,8.61585219354
 12/22  08:00:00,413.972435345,73.4955152418,51.9667449905,0.0,220.879908,53.238744,319.007359916,296.684470547,4.83426,17.4886293684
 12/22  09:00:00,470.910664779,73.6342264041,25.6943458906,0.0,220.879908,145.652643033,275.494076894,212.86436243,36.25695,26.3727644642
 12/22  10:00:00,465.352507837,74.145420142,19.6598646101,0.0,220.879908,145.652643033,280.337561528,212.276175634,36.25695,31.8044358937
 12/22  11:00:00,494.439486535,75.0889833814,41.373831794,0.0,220.879908,151.653867033,250.94159244,172.297069995,48.3426,30.3019224449
 12/22  12:00:00,583.063665575,76.6301605377,126.40101016,0.0,220.879908,151.653867033,143.274296472,50.4152240499,48.3426,44.5164724218
 12/22  13:00:00,733.945806709,77.266209304,276.222923758,0.0,220.879908,151.653867033,84.0404027728,0.0,48.3426,35.6978027728
 12/22  14:00:00,881.003280986,77.9455926498,427.495203545,0.0,220.879908,145.652643033,68.8649068775,0.00654479662322,24.1713,44.6870620809
 12/22  15:00:00,1009.69526528,77.9421802473,555.0069773,0.0,220.879908,145.652643033,59.6514425267,0.0,24.1713,35.4801425267
 12/22  16:00:00,1028.53350481,77.7681793711,581.063927207,0.0,220.879908,137.835547516,40.3657389581,0.0,4.83426,35.5314789581
 12/22  17:00:00,988.238083002,74.9986678073,548.689752869,0.0,220.879908,133.019064,31.3176387416,0.0111384359279,4.83426,26.4722403057
 12/22  18:00:00,755.155407019,73.7359140545,391.506786804,0.0,220.879908,53.238744,31.309872892,0.0,4.83426,26.475612892
 12/22  19:00:00,605.304143792,73.5810690371,231.52525602,0.0,220.879908,53.238744,40.531739611,0.292389191262,4.83426,35.4050904197
 12/22  20:00:00,538.099435644,73.5390500765,165.310698717,0.0,220.879908,53.238744,23.3281207119,9.82027649991,4.83426,8.67358421199
 12/22  21:00:00,506.034683283,73.5108366965,133.736775241,0.0,220.879908,53.238744,52.76195089,39.2627930613,4.83426,8.66489782875
 12/22  22:00:00,117.878802751,0.0,0.0,0.0,43.513341876,52.539744,13.4986930571,0.0,4.83426,8.66443305711
 12/22  23:00:00,117.892197228,0.0,0.0,0.0,43.513341876,52.539744,13.4699136046,0.0,4.83426,8.6356536046
 12/22  24:00:00,118.796454569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  01:00:00,117.857527705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  02:00:00,117.842994493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  03:00:00,117.85228288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  04:00:00,117.842338439,0.0,0.0,0.0,43.513341876,52.539744,13.4443367625,0.0,4.83426,8.61007676245
 12/23  05:00:00,118.241019158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  06:00:00,118.226773478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  07:00:00,118.261753063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  08:00:00,109.16842119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  09:00:00,100.271579324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  10:00:00,100.364074645,0.0,0.0,0.0,43.513341876,52.539744,13.4500905921,0.0,4.83426,8.61583059212
 12/23  11:00:00,100.379596381,0.0,0.0,0.0,43.513341876,52.539744,13.5323280262,0.0,4.83426,8.69806802616
 12/23  12:00:00,101.198142302,0.0,0.0,0.0,43.513341876,52.539744,13.4785705915,0.0,4.83426,8.64431059147
 12/23  13:00:00,100.371521478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  14:00:00,100.470892088,0.0,0.0,0.0,43.513341876,52.539744,13.4729381192,0.0,4.83426,8.6386781192
 12/23  15:00:00,100.502431792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  16:00:00,100.452864178,0.0,0.0,0.0,43.513341876,52.539744,13.4724797153,0.0,4.83426,8.63821971532
 12/23  17:00:00,100.233026789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  18:00:00,106.148827446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,118.033577783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  20:00:00,118.450013791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  21:00:00,118.381479069,0.0,0.0,0.0,43.513341876,52.539744,13.4443543712,0.0,4.83426,8.6100943712
 12/23  22:00:00,118.140728042,0.0,0.0,0.0,43.513341876,52.539744,22.3650448061,0.0,4.83426,17.5307848061
 12/23  23:00:00,117.774627637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  24:00:00,118.609734698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  01:00:00,117.703361633,0.0,0.0,0.0,43.513341876,52.539744,13.4442504672,0.0,4.83426,8.60999046721
 12/24  02:00:00,117.685487126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  03:00:00,117.668231216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  04:00:00,117.659100453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  05:00:00,118.089317705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  06:00:00,118.041300112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  07:00:00,118.042587389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  08:00:00,108.929203219,0.0,0.0,0.0,43.513341876,52.539744,13.4442722469,0.0,4.83426,8.61001224693
 12/24  09:00:00,100.008619959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  10:00:00,100.115468382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  11:00:00,100.1639494,0.0,0.0,0.0,43.513341876,52.539744,16.3253549309,0.0,4.83426,11.4910949309
 12/24  12:00:00,101.051357998,0.0,0.0,0.0,43.513341876,52.539744,10.7004462129,0.0,4.83426,5.8661862129
 12/24  13:00:00,100.211718816,0.0,0.0,0.0,43.513341876,52.539744,13.4787858233,0.0,4.83426,8.64452582333
 12/24  14:00:00,100.319113012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  15:00:00,100.368068513,0.0,0.0,0.0,43.513341876,52.539744,13.4726984081,0.0,4.83426,8.63843840812
 12/24  16:00:00,100.350815792,0.0,0.0,0.0,43.513341876,52.539744,13.4728980007,0.0,4.83426,8.63863800073
 12/24  17:00:00,100.149918585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  18:00:00,106.088772096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  19:00:00,117.968798557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  20:00:00,118.388029097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  21:00:00,118.30206196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  22:00:00,118.054753619,0.0,0.0,0.0,43.513341876,52.539744,31.1197063744,0.0,4.83426,26.2854463744
 12/24  23:00:00,117.705140525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  24:00:00,118.578457149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  01:00:00,117.683248254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  02:00:00,117.667782015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  03:00:00,117.659669661,0.0,0.0,0.0,43.513341876,52.539744,13.4442553258,0.0,4.83426,8.60999532577
 12/25  04:00:00,117.648730656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  05:00:00,118.053873561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  06:00:00,118.012624763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  07:00:00,118.046739832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  08:00:00,108.952952627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  09:00:00,100.012930433,0.0,0.0,0.0,43.513341876,52.539744,13.4502414604,0.0,4.83426,8.61598146036
 12/25  10:00:00,100.080503971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  11:00:00,100.091258949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  12:00:00,100.964124636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  13:00:00,100.101191993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  14:00:00,100.198231723,0.0,0.0,0.0,43.513341876,52.539744,13.4501684872,0.0,4.83426,8.61590848717
 12/25  15:00:00,100.227708318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  16:00:00,100.200920791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  17:00:00,99.9916102612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  18:00:00,105.945154825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  19:00:00,117.864508703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  20:00:00,118.280060516,0.0,0.0,0.0,43.513341876,52.539744,13.4444078995,0.0,4.83426,8.61014789947
 12/25  21:00:00,118.249610607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  22:00:00,118.004977102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  23:00:00,117.664222944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  24:00:00,118.553279298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  01:00:00,117.664283303,0.0,0.0,0.0,43.513341876,52.539744,13.450051592,0.0,4.83426,8.61579159195
 12/26  02:00:00,117.667416665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  03:00:00,117.665110398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  04:00:00,117.662787245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  05:00:00,119.793622187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  06:00:00,119.462211555,0.0,0.0,0.0,43.513341876,52.539744,13.4502710448,0.0,4.83426,8.61601104481
 12/26  07:00:00,193.288482714,73.4955152418,0.0,0.0,43.513341876,53.238744,886.063385016,881.209125016,4.83426,0.02
 12/26  08:00:00,361.177698726,73.4955152418,0.0,0.0,220.879908,53.238744,729.891866876,707.567417667,4.83426,17.4901892093
 12/26  09:00:00,444.593226278,73.4955152418,0.00353850609614,0.0,220.879908,145.652643033,570.48695973,507.850247865,36.25695,26.3797618654
 12/26  10:00:00,444.641738568,73.4979963824,0.00316406425954,0.0,220.879908,145.652643033,517.738124168,446.004735562,36.25695,35.4764386067
 12/26  11:00:00,450.979108069,73.8194258015,0.00221465417283,0.0,220.879908,151.653867033,482.249589558,398.386449721,48.3426,35.5205398365
 12/26  12:00:00,452.968105113,74.8994460964,0.0,0.0,220.879908,151.653867033,413.007692386,329.037480808,48.3426,35.6276115785
 12/26  13:00:00,453.233570415,76.0796686659,0.0,0.0,220.879908,151.653867033,362.264213675,269.282194818,48.3426,44.6394188573
 12/26  14:00:00,448.35517602,77.1787502823,0.0,0.0,220.879908,145.652643033,332.834672082,266.66921523,24.1713,41.9941568514
 12/26  15:00:00,449.047177409,77.8868983335,0.0,0.0,220.879908,145.652643033,311.747231589,258.265463939,24.1713,29.3104676501
 12/26  16:00:00,441.386345389,78.1020557918,0.0,0.0,220.879908,137.835547516,222.803868381,182.424887344,4.83426,35.5447210369
 12/26  17:00:00,433.829698572,75.6057549989,0.0,0.0,220.879908,133.019064,108.228549413,68.0924504083,4.83426,35.3018390051
 12/26  18:00:00,358.216744973,73.8136202193,0.0,0.0,220.879908,53.238744,184.481282674,153.164542494,4.83426,26.4824801795
 12/26  19:00:00,369.889721042,73.5291368006,0.0,0.0,220.879908,53.238744,215.662786922,175.421401313,4.83426,35.407125609
 12/26  20:00:00,369.834376842,73.4955152418,0.0,0.0,220.879908,53.238744,226.175163176,212.666661182,4.83426,8.67424199418
 12/26  21:00:00,369.836103025,73.4955152418,0.0,0.0,220.879908,53.238744,262.771050029,249.27154778,4.83426,8.66524224911
 12/26  22:00:00,117.664567583,0.0,0.0,0.0,43.513341876,52.539744,13.5001658831,0.0,4.83426,8.66590588308
 12/26  23:00:00,117.737051917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  24:00:00,118.671303877,0.0,0.0,0.0,43.513341876,52.539744,13.461602629,0.0,4.83426,8.62734262896
 12/27  01:00:00,117.723378405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  02:00:00,117.689895108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  03:00:00,117.664619956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  04:00:00,117.645621345,0.0,0.0,0.0,43.513341876,52.539744,13.4502386423,0.0,4.83426,8.6159786423
 12/27  05:00:00,118.062513849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  06:00:00,118.035157784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  07:00:00,193.490705842,73.4955152418,0.0,0.0,43.513341876,53.238744,1313.93485031,1309.08059031,4.83426,0.02
 12/27  08:00:00,364.88562199,73.4955152418,0.0,0.0,220.879908,53.238744,932.814980003,910.489169628,4.83426,17.4915503749
 12/27  09:00:00,444.912256914,73.4955152418,0.0019529421298,0.0,220.879908,145.652643033,706.605798071,643.968554002,36.25695,26.3802940696
 12/27  10:00:00,444.758124655,73.4955152418,0.00269731358339,0.0,220.879908,145.652643033,612.577900928,540.839920386,36.25695,35.4810305421
 12/27  11:00:00,453.124317427,73.4955152418,2.46787644748,0.0,220.879908,151.653867033,430.204587102,346.336012976,48.3426,35.5259741263
 12/27  12:00:00,491.857083817,73.4973635736,39.6083137144,0.0,220.879908,151.653867033,247.504297363,163.53275824,48.3426,35.6289391232
 12/27  13:00:00,536.051281904,73.7341069815,83.8518199533,0.0,220.879908,151.653867033,178.056764523,85.0689944789,48.3426,44.645170044
 12/27  14:00:00,590.743157515,75.2226686098,142.540693041,0.0,220.879908,145.652643033,103.349799344,34.4654190915,24.1713,44.7130802525
 12/27  15:00:00,609.023057724,76.3268464825,159.804616377,0.0,220.879908,145.652643033,97.6275918292,37.9622139555,24.1713,35.4940778738
 12/27  16:00:00,591.865465169,76.8959694265,150.12596337,0.0,220.879908,137.835547516,85.7939413148,45.4127522636,4.83426,35.5469290513
 12/27  17:00:00,563.481628835,74.9143879144,128.962585311,0.0,220.879908,133.019064,52.2341930292,20.9190029504,4.83426,26.4809300789
 12/27  18:00:00,441.117096864,73.6325239245,82.0904379357,0.0,220.879908,53.238744,91.3198706192,60.0006884047,4.83426,26.4849222145
 12/27  19:00:00,383.615326596,73.496763939,13.5949525272,0.0,220.879908,53.238744,178.583045489,138.334160375,4.83426,35.4146251143
 12/27  20:00:00,370.290113304,73.4955152418,0.0,0.0,220.879908,53.238744,313.320530515,299.811643215,4.83426,8.67462729943
 12/27  21:00:00,370.353857877,73.4955152418,0.0,0.0,220.879908,53.238744,426.446197515,412.946004712,4.83426,8.66593280298
 12/27  22:00:00,117.886757238,0.0,0.0,0.0,43.513341876,52.539744,13.4997937931,0.0,4.83426,8.66553379307
 12/27  23:00:00,117.63964501,0.0,0.0,0.0,43.513341876,52.539744,13.4707764857,0.0,4.83426,8.63651648574
 12/27  24:00:00,118.640466749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  01:00:00,117.681584014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  02:00:00,117.659187232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  03:00:00,117.620608975,0.0,0.0,0.0,43.513341876,52.539744,13.4503054268,0.0,4.83426,8.61604542676
 12/28  04:00:00,117.5938729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  05:00:00,118.002086297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  06:00:00,117.961781823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  07:00:00,193.560181133,73.4955152418,0.0,0.0,43.513341876,53.238744,1602.93115224,1589.48087874,4.83426,8.6160135051
 12/28  08:00:00,365.025085738,73.4955152418,0.0,0.0,220.879908,53.238744,1349.15213101,1326.82507222,4.83426,17.4927987926
 12/28  09:00:00,445.480044388,73.4955152418,0.0026041332726,0.0,220.879908,145.652643033,922.25706074,859.618563671,36.25695,26.3815470694
 12/28  10:00:00,444.849262998,73.589805628,0.00326015419399,0.0,220.879908,145.652643033,532.252375547,460.511486702,36.25695,35.4839388451
 12/28  11:00:00,474.376843066,74.2225239135,22.7155513771,0.0,220.879908,151.653867033,314.337547594,230.475147605,48.3426,35.5197999891
 12/28  12:00:00,550.166011589,75.4650778767,95.4061011489,0.0,220.879908,151.653867033,175.666474119,91.6882641093,48.3426,35.6356100097
 12/28  13:00:00,635.452474374,76.7769243117,179.572372385,0.0,220.879908,151.653867033,110.627928798,17.6393230189,48.3426,44.6460057793
 12/28  14:00:00,707.518940016,77.8675133417,256.10222153,0.0,220.879908,145.652643033,59.9602503288,0.0182885040312,24.1713,35.7706618248
 12/28  15:00:00,742.927357211,78.7189708019,290.571764983,0.0,220.879908,145.652643033,59.6675459665,0.0,24.1713,35.4962459665
 12/28  16:00:00,729.583837183,79.4210726936,284.520897007,0.0,220.879908,137.835547516,44.2787442884,3.89425777892,4.83426,35.5502265094
 12/28  17:00:00,674.251744569,76.6580416818,237.275405045,0.0,220.879908,133.019064,48.3090519527,8.1692959134,4.83426,35.3054960393
 12/28  18:00:00,484.184636372,74.1054010297,124.369944742,0.0,220.879908,53.238744,71.9882002367,40.6672225304,4.83426,26.4867177063
 12/28  19:00:00,411.344331007,73.5790121175,40.9054537214,0.0,220.879908,53.238744,126.170228036,85.9232131927,4.83426,35.4127548437
 12/28  20:00:00,372.074066476,73.5049593877,1.77780817911,0.0,220.879908,53.238744,169.481977739,155.974635754,4.83426,8.67308198435
 12/28  21:00:00,370.243542542,73.4955394417,0.0,0.0,220.879908,53.238744,274.769942623,261.269671849,4.83426,8.66601077423
 12/28  22:00:00,117.920486765,0.0,0.0,0.0,43.513341876,52.539744,13.4998779982,0.0,4.83426,8.66561799817
 12/28  23:00:00,117.675630624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  24:00:00,118.667872328,0.0,0.0,0.0,43.513341876,52.539744,10.1745789592,0.0,4.83426,5.34031895918
 12/29  01:00:00,117.711894623,0.0,0.0,0.0,43.513341876,52.539744,8.13528080927,0.0,4.83426,3.30102080927
 12/29  02:00:00,117.701477749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  03:00:00,117.689012477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  04:00:00,117.681534138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  05:00:00,119.788807939,0.0,0.0,0.0,43.513341876,52.539744,13.450353676,0.0,4.83426,8.61609367596
 12/29  06:00:00,119.454375971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  07:00:00,194.175506146,73.4955152418,0.0,0.0,43.513341876,53.238744,1163.60523873,1158.75097873,4.83426,0.02
 12/29  08:00:00,365.067552205,73.4955152418,0.0,0.0,220.879908,53.238744,1011.33462613,989.008331779,4.83426,17.4920343523
 12/29  09:00:00,445.518010718,73.4955152418,0.00190236751867,0.0,220.879908,145.652643033,845.948067042,783.307498352,36.25695,26.3836186898
 12/29  10:00:00,445.252770452,73.4955152418,0.00270813597883,0.0,220.879908,145.652643033,716.243562987,644.499294933,36.25695,35.4873180542
 12/29  11:00:00,450.70615572,73.4955152418,0.00197136828278,0.0,220.879908,151.653867033,548.26213201,464.389274118,48.3426,35.5302578928
 12/29  12:00:00,451.539352485,73.4955152418,0.0,0.0,220.879908,151.653867033,375.738177356,291.76142394,48.3426,35.6341534158
 12/29  13:00:00,507.619767764,73.497269251,56.0962995859,0.0,220.879908,151.653867033,279.691526718,186.696464182,48.3426,44.6524625363
 12/29  14:00:00,526.966392022,73.5725699588,80.4446842722,0.0,220.879908,145.652643033,220.004219998,151.123091841,24.1713,44.7098281571
 12/29  15:00:00,580.814495395,73.8403528436,132.723993632,0.0,220.879908,145.652643033,109.378615918,49.7114825411,24.1713,35.4958333765
 12/29  16:00:00,613.411325538,73.9448535643,172.528693315,0.0,220.879908,137.835547516,49.6087160051,9.22522798749,4.83426,35.5492280176
 12/29  17:00:00,581.946853832,73.4961024523,146.976723982,0.0,220.879908,133.019064,44.9479379116,13.6291148253,4.83426,26.4845630864
 12/29  18:00:00,459.04488876,73.4955152418,98.8033191973,0.0,220.879908,53.238744,92.4445647257,52.3012501621,4.83426,35.3090545636
 12/29  19:00:00,400.592390713,73.4955152418,29.9503185837,0.0,220.879908,53.238744,141.954594746,110.553496515,4.83426,26.5668382311
 12/29  20:00:00,369.857397033,73.4955152418,0.0,0.0,220.879908,53.238744,192.276365208,178.767581808,4.83426,8.67452339957
 12/29  21:00:00,369.860788851,73.4955152418,0.0,0.0,220.879908,53.238744,268.95123402,255.451015496,4.83426,8.6659585238
 12/29  22:00:00,117.649288225,0.0,0.0,0.0,43.513341876,52.539744,13.4998455538,0.0,4.83426,8.66558555381
 12/29  23:00:00,117.712836337,0.0,0.0,0.0,43.513341876,52.539744,13.4706062001,0.0,4.83426,8.63634620006
 12/29  24:00:00,118.694118822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  01:00:00,117.789200259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  02:00:00,117.790306181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  03:00:00,117.75499914,0.0,0.0,0.0,43.513341876,52.539744,13.444342376,0.0,4.83426,8.61008237597
 12/30  04:00:00,117.723350096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  05:00:00,118.140212353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  06:00:00,118.112783514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  07:00:00,118.14114587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  08:00:00,112.029943284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  09:00:00,100.148935613,0.0,0.0,0.0,43.513341876,52.539744,13.4444315723,0.0,4.83426,8.61017157231
 12/30  10:00:00,100.275237511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  11:00:00,100.333375302,0.0,0.0,0.0,43.513341876,52.539744,13.5339575957,0.0,4.83426,8.69969759568
 12/30  12:00:00,101.171608411,0.0,0.0,0.0,43.513341876,52.539744,13.4795364015,0.0,4.83426,8.64527640155
 12/30  13:00:00,100.373078458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  14:00:00,100.466213209,0.0,0.0,0.0,43.513341876,52.539744,13.473462617,0.0,4.83426,8.63920261701
 12/30  15:00:00,100.451035807,0.0,0.0,0.0,43.513341876,52.539744,13.4731002619,0.0,4.83426,8.6388402619
 12/30  16:00:00,100.391774782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  17:00:00,100.182375675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,106.155039499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  19:00:00,118.093413416,0.0,0.0,0.0,43.513341876,52.539744,13.4444204529,0.0,4.83426,8.61016045294
 12/30  20:00:00,118.559589163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  21:00:00,118.514989343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  22:00:00,118.269448218,0.0,0.0,0.0,43.513341876,52.539744,22.3696078478,0.0,4.83426,17.5353478478
 12/30  23:00:00,117.891383873,0.0,0.0,0.0,43.513341876,52.539744,13.4444567026,0.0,4.83426,8.61019670255
 12/30  24:00:00,118.743536662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  01:00:00,117.888082486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  02:00:00,117.88643638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  03:00:00,117.884742131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  04:00:00,117.88308619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  05:00:00,118.333629337,0.0,0.0,0.0,43.513341876,52.539744,13.4443780443,0.0,4.83426,8.61011804429
 12/31  06:00:00,118.281045685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  07:00:00,118.299555343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  08:00:00,112.180971512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  09:00:00,100.2537266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  10:00:00,100.317264801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  11:00:00,100.324835399,0.0,0.0,0.0,43.513341876,52.539744,22.2137930504,0.0,4.83426,17.3795330504
 12/31  12:00:00,101.127658788,0.0,0.0,0.0,43.513341876,52.539744,13.4791799165,0.0,4.83426,8.64491991648
 12/31  13:00:00,100.267017003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  14:00:00,113.736151006,0.784300956847,12.3286163824,0.0,43.513341876,52.539744,13.4796780077,0.0,4.83426,8.64541800766
 12/31  15:00:00,139.29129517,1.76468475274,36.4812332339,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  16:00:00,166.077462087,2.19083675533,62.561052659,0.0,43.513341876,52.539744,13.4736897761,0.0,4.83426,8.6394297761
 12/31  17:00:00,176.263171094,2.20698732801,72.8664187115,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  18:00:00,130.026014524,0.678038490168,22.9141617661,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  19:00:00,118.056814248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  20:00:00,118.519101508,0.0,0.0,0.0,43.513341876,52.539744,13.4445313386,0.0,4.83426,8.61027133856
 12/31  21:00:00,118.474997009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  22:00:00,118.245824959,0.0,0.0,0.0,43.513341876,52.539744,22.3705361369,0.0,4.83426,17.5362761369
 12/31  23:00:00,117.879578309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  24:00:00,118.73513842,0.0,0.0,0.0,43.513341876,52.539744,13.4444187469,0.0,4.83426,8.61015874685
